Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,15.67,6.75
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,28.84,19.35
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,43.27,32.54
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,58.35,46.15
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,73.04,59.21
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,87.45,71.94
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,101.65,84.31
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,147.51,124.91
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,205.51,175.27
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,246.22,210.25
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,285.18,243.19
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,243.57,205.92
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,194.7,162.82
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,261.07,219.4
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,322.43,270.33
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,359.49,300.76
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,397.98,331.38
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,336.84,279.54
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,284.65,235.73
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,211.29,174.29
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,144.11,118.14
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,186.12,152.83
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,220.71,180.31
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,161.42,131.56
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,108.31,88.11
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,99.01,80.33
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,89.82,72.57
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,50.97,40.95
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,10.72,4.2
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,9.89,3.48
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,9.06,2.75
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,7.82,1.61
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,6.58,0.46
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,5.34,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.1,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,2.87,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.64,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.82,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.12,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,9.87,2.14
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,17.72,9.72
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,25.58,16.96
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,34.72,25.21
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,43.87,33.35
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,52.23,40.75
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,61.05,48.45
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,147.05,123.93
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,228.13,192.43
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,241.45,202.46
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,254.2,212.3
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,192.02,159.22
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,128.03,104.46
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,127.23,103.84
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,126.58,103.15
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,127.31,103.47
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,128.07,103.83
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,106.63,85.77
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,85.67,68.07
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,95.48,76.31
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,105.1,84.28
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,148.33,120.15
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,187.8,152.11
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,189.28,152.11
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,190.09,151.66
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,155.49,124.9
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,129.74,105.27
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,85.29,71.25
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,36.39,27.55
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,33.06,24.72
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,29.73,21.8
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,26.4,18.8
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,23.08,15.76
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,18.94,11.95
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,14.81,8.09
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,11.09,4.55
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,7.39,0.99
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.1,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.85,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,117.32,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,296.3,227.25
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,383.37,322.87
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,473.09,403.07
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,532.4,454.09
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,590.52,501.65
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,433.89,370.57
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,249.82,211.62
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,299.7,253.67
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,348.17,292.72
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,362.04,302.29
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,374.55,310.72
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,329.3,271.21
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,274.66,224.51
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,337.22,275.61
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,383.53,312.2
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,432.4,349.87
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,471.19,378.05
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,503.26,400.56
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,512.47,403.01
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,470.92,364.87
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,427.02,324.32
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,379.54,280.85
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,330.52,235.6
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,278.62,188.25
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,225.67,141.73
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,171.76,99.31
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,111.15,61.06
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,62.68,49.95
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,61.24,48.83
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,59.3,47.33
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,57.36,45.81
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,54.17,43.06
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,50.93,40.21
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,47.49,37.25
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,44.07,34.18
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,37.84,28.38
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,31.57,22.29
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,22.15,11.94
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,11.95,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,162.02,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,378.08,292.24
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,464.85,393.21
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,552.82,471.79
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,605.98,516.77
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,657.25,557.34
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,688.76,581.15
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,710.6,596.35
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,726.12,605.26
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,738.22,611.23
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,740.64,610.28
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,739.29,606.6
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,729.03,596.58
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,715.03,582.61
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,694.81,564.58
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,670.98,543.59
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,641.11,516.65
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,608.12,486.97
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,570.23,453.9
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,529.58,417.89
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,485.27,377.6
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,438.79,334.72
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,388.81,288.87
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,337.29,241.13
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,283.53,191.85
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,229.07,143.71
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,173.08,99.09
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,117.17,64.49
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,65.98,53.26
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,64.86,52.44
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,56.24,44.96
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,54.56,43.66
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,52.0,41.45
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,49.43,39.19
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,45.9,36.21
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,42.39,33.09
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,36.95,27.97
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,31.54,22.62
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,22.6,12.79
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,12.8,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,115.21,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,292.0,225.28
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,380.2,324.24
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,471.09,407.33
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,528.07,457.14
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,583.8,503.38
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,619.73,531.18
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,653.07,555.72
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,668.18,565.22
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,684.57,575.52
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,690.46,578.47
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,692.69,578.28
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,686.83,570.41
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,677.3,559.67
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,611.69,504.11
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,539.19,443.67
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,498.8,408.7
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,459.73,374.77
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,442.65,358.79
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,423.31,340.54
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,362.94,290.03
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,313.27,249.23
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,262.25,208.72
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,219.9,175.98
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,236.47,179.41
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,227.0,159.16
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,159.41,116.13
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,134.34,107.87
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,114.11,95.6
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,94.83,78.89
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,86.73,72.07
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,78.55,65.1
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,69.19,56.97
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,59.75,48.65
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,50.22,40.11
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,40.56,31.3
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,30.16,21.63
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,19.79,11.94
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,11.93,4.12
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.27,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.13,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,72.02,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,206.55,155.4
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,291.22,244.52
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,379.42,323.96
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,435.22,372.74
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,490.74,419.14
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,535.85,455.67
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,576.17,487.18
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,599.62,503.56
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,619.97,517.09
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,348.4,295.3
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,46.04
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,56.41,43.22
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,53.08,40.2
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,66.46,51.58
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,79.94,62.98
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,121.77,98.12
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,163.01,132.17
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,95.62,75.72
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,29.83,19.93
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,31.07,21.02
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,32.32,22.1
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,60.22,45.92
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,87.81,69.32
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,53.53,40.18
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,19.02,10.69
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,46.84,34.56
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,74.6,58.27
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,111.35,93.61
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,138.66,117.72
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,128.67,109.14
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,118.29,100.24
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,108.65,91.91
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,98.76,83.25
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,83.41,69.7
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,68.58,56.36
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,56.06,44.74
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,43.37,32.74
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,28.83,18.16
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,14.51,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,127.65,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,317.65,239.39
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,405.94,337.9
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,496.82,417.64
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,547.87,461.39
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,605.03,507.62
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,639.63,533.71
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,671.36,556.51
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,692.43,569.61
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,710.01,579.73
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,714.02,578.93
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,708.64,571.26
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,702.33,563.31
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,692.31,551.73
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,674.74,535.91
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,653.62,517.21
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,626.47,492.96
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,596.04,465.82
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,560.82,435.79
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,522.75,402.86
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,480.35,365.17
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,435.44,324.65
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,387.01,281.18
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,336.91,235.73
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,284.05,187.82
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,230.19,140.67
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,175.28,97.45
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,120.29,62.86
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,65.03,50.71
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,60.72,47.16
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,58.78,45.69
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,56.76,44.15
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,53.83,41.77
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,46.17,35.19
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,42.97,32.52
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,39.78,29.73
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,35.13,25.49
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,30.54,21.08
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,22.52,12.86
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,14.49,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,115.55,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,292.61,219.65
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,383.74,318.52
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,477.33,400.14
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,533.62,447.29
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,588.65,490.86
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,626.11,520.22
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,660.99,546.61
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,680.66,559.6
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,701.6,573.26
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,569.76,467.04
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,427.94,350.24
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,415.31,337.99
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,390.07,315.55
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,311.73,251.28
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,229.1,183.24
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,124.09,97.52
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,33.98,22.75
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,105.47,81.78
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,175.87,138.54
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,97.27,74.53
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,19.04,10.16
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,193.37,144.44
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,323.21,232.6
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,284.73,193.89
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,238.75,150.02
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,184.76,106.89
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,124.13,66.62
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,70.05,55.23
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,64.52,50.62
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,62.69,49.27
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,60.87,47.91
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,57.42,45.0
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,53.91,41.99
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,50.14,38.85
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,46.38,35.58
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,40.24,29.96
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,31.25,21.66
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,26.42,16.19
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,22.53,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,12.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,126.1,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,314.66,241.29
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,406.05,346.5
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,500.02,433.56
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,561.1,488.29
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,615.69,535.03
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,652.37,565.7
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,686.13,592.88
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,707.21,608.01
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,724.74,619.91
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,729.8,622.56
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,731.07,622.24
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,632.53,536.5
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,524.83,442.92
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,609.67,513.61
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,667.9,560.37
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,640.2,533.73
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,609.3,504.44
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,515.96,424.65
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,425.85,348.7
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,390.02,317.28
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,360.06,290.45
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,330.69,263.88
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,301.67,237.57
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,260.65,203.7
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,229.44,179.49
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,203.22,158.64
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,178.52,140.63
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,151.19,129.72
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,143.87,123.54
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,134.38,115.59
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,120.63,103.74
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,109.33,93.79
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,97.7,83.43
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,84.28,71.55
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,70.45,59.03
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,56.2,45.74
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,41.57,31.9
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,28.19,18.61
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,13.95,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,7.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,134.82,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,332.92,257.95
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,424.18,362.91
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,518.03,447.69
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,576.53,498.96
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,627.94,541.81
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,664.55,570.2
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,698.14,594.91
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,718.69,608.5
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,735.64,618.95
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,740.35,620.32
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,741.24,618.83
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,733.59,609.79
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,717.15,593.49
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,699.51,575.76
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,678.26,555.12
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,649.6,528.88
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,617.84,499.98
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,581.88,468.27
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,543.13,433.71
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,499.99,394.23
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,454.65,352.25
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,405.85,307.39
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,355.52,260.62
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,302.66,211.95
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,249.2,163.9
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,188.61,113.58
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,133.25,75.46
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,77.18,52.95
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,65.35,53.64
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,63.9,52.57
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,62.47,51.52
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,59.77,49.18
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,57.07,46.8
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,53.41,43.56
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,45.67,36.45
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,40.49,31.54
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,35.34,26.42
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,29.78,20.22
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,25.23,0.0
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,14.51,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,58.21,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,174.49,132.88
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,214.25,181.93
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,270.35,233.6
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,312.3,270.5
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,353.4,305.08
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,385.86,331.58
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,417.4,356.39
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,371.88,314.86
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,310.15,260.54
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,530.49,443.35
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,718.44,587.24
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,711.84,577.35
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,701.55,566.58
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,588.55,476.13
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,463.88,376.52
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,415.72,337.01
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,363.22,293.72
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,357.79,288.78
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,350.95,282.27
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,337.47,269.99
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,322.97,256.73
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,324.66,254.42
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,314.43,240.87
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,248.97,191.55
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,206.82,163.62
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,200.14,152.88
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,178.05,131.98
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,113.03,84.05
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,68.49,55.73
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,66.78,54.41
2016,1,11,15,30,785.0,79.0,1.2,11.0,396.0,65.09,53.04
