Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,755.0,74.5,1.1,11.0,352.0,62.14,50.51
2016,1,11,16,0,725.0,70.0,1.0,11.0,308.0,54.29,43.55
2016,1,11,16,15,678.5,64.5,0.95,10.0,261.0,50.63,40.45
2016,1,11,16,30,632.0,59.0,0.9,9.0,214.0,46.96,37.2
2016,1,11,16,45,562.0,51.0,0.85,8.5,166.0,41.09,31.71
2016,1,11,17,0,492.0,43.0,0.8,8.0,118.0,35.17,25.97
2016,1,11,17,15,367.5,32.0,0.85,7.5,76.0,26.37,17.16
2016,1,11,17,30,243.0,21.0,0.9,7.0,34.0,17.49,0.3
2016,1,11,17,45,121.5,10.5,0.95,7.0,17.0,8.96,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.0,3.15,3.0,30.0,143.27,0.0
2016,1,12,8,0,401.0,26.0,3.5,4.0,60.0,339.41,260.92
2016,1,12,8,15,505.5,34.5,3.35,4.5,106.5,430.05,363.16
2016,1,12,8,30,610.0,43.0,3.2,5.0,153.0,522.2,444.88
2016,1,12,8,45,671.5,49.0,3.05,6.0,203.0,580.65,493.68
2016,1,12,9,0,733.0,55.0,2.9,7.0,253.0,637.43,537.99
2016,1,12,9,15,772.0,59.0,2.7,8.0,300.5,672.85,562.76
2016,1,12,9,30,811.0,63.0,2.5,9.0,348.0,705.34,583.8
2016,1,12,9,45,838.0,65.5,2.35,10.0,392.0,723.76,593.38
2016,1,12,10,0,865.0,68.0,2.2,11.0,436.0,738.66,599.9
2016,1,12,10,15,883.0,70.5,2.05,11.5,474.0,736.95,594.95
2016,1,12,10,30,901.0,73.0,1.9,12.0,512.0,738.1,592.28
2016,1,12,10,45,914.0,74.5,1.8,13.0,543.5,730.77,582.75
2016,1,12,11,0,927.0,76.0,1.7,14.0,575.0,719.71,570.08
2016,1,12,11,15,935.5,77.0,1.6,14.0,598.5,701.36,553.68
2016,1,12,11,30,944.0,78.0,1.5,14.0,622.0,679.43,534.53
2016,1,12,11,45,950.0,78.0,1.4,14.5,638.0,651.43,509.76
2016,1,12,12,0,956.0,78.0,1.3,15.0,654.0,620.13,482.3
2016,1,12,12,15,958.0,78.5,1.25,15.0,661.0,583.99,452.08
2016,1,12,12,30,960.0,79.0,1.2,15.0,668.0,545.01,419.05
2016,1,12,12,45,960.0,78.5,1.15,15.5,667.0,501.54,381.13
2016,1,12,13,0,960.0,78.0,1.1,16.0,666.0,455.76,340.62
2016,1,12,13,15,956.5,78.0,1.05,16.0,656.0,407.04,297.66
2016,1,12,13,30,953.0,78.0,1.0,16.0,646.0,356.67,252.6
2016,1,12,13,45,947.0,77.0,1.0,16.0,628.0,303.45,205.22
2016,1,12,14,0,941.0,76.0,1.0,16.0,610.0,249.31,157.9
2016,1,12,14,15,931.5,74.5,0.9,16.0,584.0,193.61,112.47
2016,1,12,14,30,922.0,73.0,0.8,16.0,558.0,137.83,74.41
2016,1,12,14,45,906.5,72.0,0.75,16.0,524.5,82.35,51.85
2016,1,12,15,0,891.0,71.0,0.7,16.0,491.0,66.33,52.75
2016,1,12,15,15,871.0,68.5,0.55,15.5,451.5,64.12,51.09
2016,1,12,15,30,851.0,66.0,0.4,15.0,412.0,55.77,43.98
2016,1,12,15,45,822.5,62.5,0.3,15.0,367.0,53.28,41.91
2016,1,12,16,0,794.0,59.0,0.2,15.0,322.0,50.78,39.78
2016,1,12,16,15,751.0,55.0,0.3,14.5,274.0,47.73,37.17
2016,1,12,16,30,708.0,51.0,0.4,14.0,226.0,44.7,34.47
2016,1,12,16,45,640.0,44.5,0.55,13.5,176.5,39.36,29.54
2016,1,12,17,0,572.0,38.0,0.7,13.0,127.0,34.0,24.42
2016,1,12,17,15,449.0,29.0,0.8,12.0,83.0,26.09,16.68
2016,1,12,17,30,326.0,20.0,0.9,11.0,39.0,18.18,2.22
2016,1,12,17,45,163.0,10.0,1.05,10.5,19.5,8.54,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,136.68,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,337.42,257.31
2016,1,13,8,15,484.5,36.0,2.8,6.5,105.5,426.46,356.91
2016,1,13,8,30,590.0,45.0,2.7,7.0,152.0,518.59,437.61
2016,1,13,8,45,651.0,51.5,2.65,8.0,201.0,569.65,480.12
2016,1,13,9,0,712.0,58.0,2.6,9.0,250.0,626.78,524.61
2016,1,13,9,15,751.5,62.0,2.8,10.0,298.0,662.74,551.42
2016,1,13,9,30,791.0,66.0,3.0,11.0,346.0,695.76,574.87
2016,1,13,9,45,818.0,69.5,3.2,12.0,389.5,715.59,587.48
2016,1,13,10,0,845.0,73.0,3.4,13.0,433.0,731.91,597.12
2016,1,13,10,15,863.5,75.5,3.5,13.5,471.0,737.07,598.87
2016,1,13,10,30,882.0,78.0,3.6,14.0,509.0,738.46,597.89
2016,1,13,10,45,894.5,80.0,3.7,14.5,540.0,725.61,586.34
2016,1,13,11,0,907.0,82.0,3.8,15.0,571.0,715.08,575.93
2016,1,13,11,15,915.5,83.0,3.8,15.0,595.0,697.11,560.16
2016,1,13,11,30,924.0,84.0,3.8,15.0,619.0,675.63,541.54
2016,1,13,11,45,929.5,85.0,3.85,15.5,635.0,648.85,517.78
2016,1,13,12,0,935.0,86.0,3.9,16.0,651.0,618.8,491.16
2016,1,13,12,15,937.5,86.5,3.9,16.0,658.0,583.51,460.82
2016,1,13,12,30,940.0,87.0,3.9,16.0,665.0,545.39,427.6
2016,1,13,12,45,940.0,86.5,3.9,16.5,664.0,502.58,389.21
2016,1,13,13,0,940.0,86.0,3.9,17.0,663.0,457.49,348.24
2016,1,13,13,15,936.5,85.5,3.85,17.0,653.5,409.07,304.46
2016,1,13,13,30,933.0,85.0,3.8,17.0,644.0,359.06,258.7
2016,1,13,13,45,926.5,84.0,3.8,17.0,626.0,306.53,210.85
2016,1,13,14,0,920.0,83.0,3.8,17.0,608.0,253.15,163.25
2016,1,13,14,15,910.5,81.5,3.75,17.0,582.0,198.35,117.77
2016,1,13,14,30,901.0,80.0,3.7,17.0,556.0,143.49,79.44
2016,1,13,14,45,886.0,78.0,3.65,17.0,523.0,88.25,55.3
2016,1,13,15,0,871.0,76.0,3.6,17.0,490.0,62.3,49.04
2016,1,13,15,15,850.5,73.5,3.35,16.5,450.5,60.78,47.96
2016,1,13,15,30,830.0,71.0,3.1,16.0,411.0,59.28,46.86
2016,1,13,15,45,799.5,68.0,2.85,15.5,366.5,57.29,45.31
2016,1,13,16,0,769.0,65.0,2.6,15.0,322.0,55.34,43.75
2016,1,13,16,15,725.5,60.0,2.4,14.0,274.0,51.63,40.66
2016,1,13,16,30,682.0,55.0,2.2,13.0,226.0,47.92,37.43
2016,1,13,16,45,612.5,48.5,2.0,12.0,177.0,39.21,29.57
2016,1,13,17,0,543.0,42.0,1.8,11.0,128.0,34.41,25.0
2016,1,13,17,15,422.5,31.5,1.85,10.5,84.0,25.97,16.76
2016,1,13,17,30,302.0,21.0,1.9,10.0,40.0,17.45,3.34
2016,1,13,17,45,151.0,10.5,1.95,9.5,20.0,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.0,103.23,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,54.0,267.86,202.59
2016,1,14,8,15,378.0,43.0,3.05,9.5,98.5,359.83,299.35
2016,1,14,8,30,484.0,55.0,3.0,10.0,143.0,454.85,382.76
2016,1,14,8,45,555.0,62.0,3.0,10.5,191.0,519.88,437.7
2016,1,14,9,0,626.0,69.0,3.0,11.0,239.0,583.67,488.87
2016,1,14,9,15,586.0,84.0,3.25,12.0,265.5,572.0,478.43
2016,1,14,9,30,546.0,99.0,3.5,13.0,292.0,556.98,464.21
2016,1,14,9,45,541.0,114.5,3.8,14.0,326.0,559.21,463.72
2016,1,14,10,0,536.0,130.0,4.1,15.0,360.0,565.85,466.08
2016,1,14,10,15,677.0,111.5,4.15,15.5,427.0,647.03,528.42
2016,1,14,10,30,818.0,93.0,4.2,16.0,494.0,711.53,575.94
2016,1,14,10,45,834.0,94.5,4.3,16.5,525.0,707.1,569.88
2016,1,14,11,0,850.0,96.0,4.4,17.0,556.0,698.92,561.12
2016,1,14,11,15,676.0,152.5,4.4,17.0,528.5,619.76,496.71
2016,1,14,11,30,502.0,209.0,4.4,17.0,501.0,534.48,427.82
2016,1,14,11,45,479.0,223.0,4.45,17.5,507.5,511.74,407.92
2016,1,14,12,0,456.0,237.0,4.5,18.0,514.0,488.15,387.08
2016,1,14,12,15,380.5,259.0,4.55,18.0,492.0,436.88,345.47
2016,1,14,12,30,305.0,281.0,4.6,18.0,470.0,396.95,312.77
2016,1,14,12,45,589.5,192.5,4.65,18.5,557.0,435.65,339.14
2016,1,14,13,0,874.0,104.0,4.7,19.0,644.0,448.08,341.03
2016,1,14,13,15,870.5,103.5,4.7,19.0,634.5,401.36,298.89
2016,1,14,13,30,867.0,103.0,4.7,19.0,625.0,353.22,255.13
2016,1,14,13,45,862.0,101.0,4.75,19.0,607.5,302.26,209.01
2016,1,14,14,0,857.0,99.0,4.8,19.0,590.0,250.52,163.06
2016,1,14,14,15,846.5,97.5,4.75,19.0,565.0,197.78,119.31
2016,1,14,14,30,836.0,96.0,4.7,19.0,540.0,145.27,82.25
2016,1,14,14,45,823.5,92.5,4.7,19.0,508.0,91.68,57.24
2016,1,14,15,0,811.0,89.0,4.7,19.0,476.0,70.96,56.13
2016,1,14,15,15,789.0,86.0,4.5,18.5,437.5,69.35,55.0
2016,1,14,15,30,767.0,83.0,4.3,18.0,399.0,67.77,53.87
2016,1,14,15,45,736.5,78.5,4.1,18.0,355.5,59.5,46.76
2016,1,14,16,0,706.0,74.0,3.9,18.0,312.0,56.88,44.56
2016,1,14,16,15,660.0,68.5,3.55,17.0,265.5,53.34,41.66
2016,1,14,16,30,614.0,63.0,3.2,16.0,219.0,49.8,38.63
2016,1,14,16,45,545.5,55.0,2.85,15.5,171.5,44.07,33.42
2016,1,14,17,0,477.0,47.0,2.5,15.0,124.0,38.29,27.97
2016,1,14,17,15,360.0,35.0,2.5,14.5,81.5,28.76,18.89
2016,1,14,17,30,243.0,23.0,2.5,14.0,39.0,19.08,5.25
2016,1,14,17,45,121.5,11.5,2.55,13.5,19.5,9.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,162.2,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,379.77,291.83
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,469.77,393.45
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,561.34,474.4
2016,1,15,8,45,727.5,44.0,4.2,8.5,212.5,619.59,523.75
2016,1,15,9,0,791.0,48.0,4.1,9.0,264.0,676.18,568.73
2016,1,15,9,15,827.0,51.5,4.0,10.0,312.5,702.31,586.58
2016,1,15,9,30,863.0,55.0,3.9,11.0,361.0,732.45,606.53
2016,1,15,9,45,889.0,56.5,3.8,12.0,406.0,749.27,615.39
2016,1,15,10,0,915.0,58.0,3.7,13.0,451.0,762.71,621.36
2016,1,15,10,15,931.0,60.0,3.5,13.5,489.5,765.71,620.04
2016,1,15,10,30,947.0,62.0,3.3,14.0,528.0,764.9,615.95
2016,1,15,10,45,959.0,63.0,3.1,15.0,559.5,756.16,604.97
2016,1,15,11,0,971.0,64.0,2.9,16.0,591.0,743.57,591.4
2016,1,15,11,15,978.0,65.0,2.7,16.0,615.0,723.77,573.76
2016,1,15,11,30,985.0,66.0,2.5,16.0,639.0,700.3,552.98
2016,1,15,11,45,984.5,69.0,2.3,16.5,654.5,670.77,526.44
2016,1,15,12,0,984.0,72.0,2.1,17.0,670.0,638.04,497.31
2016,1,15,12,15,985.5,72.0,1.95,17.0,677.5,600.39,465.39
2016,1,15,12,30,987.0,72.0,1.8,17.0,685.0,559.86,430.69
2016,1,15,12,45,985.5,72.0,1.65,17.5,683.5,515.26,391.44
2016,1,15,13,0,984.0,72.0,1.5,18.0,682.0,468.36,349.73
2016,1,15,13,15,980.5,71.5,1.45,18.0,672.0,418.21,305.73
2016,1,15,13,30,977.0,71.0,1.4,18.0,662.0,366.37,259.55
2016,1,15,13,45,969.0,71.0,1.35,18.0,643.5,312.32,211.35
2016,1,15,14,0,961.0,71.0,1.3,18.0,625.0,257.45,163.2
2016,1,15,14,15,951.5,70.0,1.35,18.0,599.0,201.02,116.75
2016,1,15,14,30,942.0,69.0,1.4,18.0,573.0,144.46,76.9
2016,1,15,14,45,925.5,68.5,1.45,18.0,539.0,88.08,51.29
2016,1,15,15,0,909.0,68.0,1.5,18.0,505.0,64.57,50.77
2016,1,15,15,15,889.5,65.5,1.35,17.5,465.0,62.35,49.1
2016,1,15,15,30,870.0,63.0,1.2,17.0,425.0,60.04,47.31
2016,1,15,15,45,840.0,60.5,1.1,17.0,379.5,51.81,40.21
2016,1,15,16,0,810.0,58.0,1.0,17.0,334.0,50.01,38.72
2016,1,15,16,15,768.5,54.0,0.9,16.5,285.0,46.93,36.11
2016,1,15,16,30,727.0,50.0,0.8,16.0,236.0,43.85,33.42
2016,1,15,16,45,660.0,44.5,0.7,15.5,186.0,39.33,29.31
2016,1,15,17,0,593.0,39.0,0.6,15.0,136.0,34.84,25.05
2016,1,15,17,15,475.0,30.0,0.65,14.5,90.5,26.94,17.48
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,19.02,6.26
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.15,7.5,6.5,5.55,0.0
2016,1,16,8,0,0.0,13.0,1.2,8.0,13.0,10.69,2.7
2016,1,16,8,15,0.0,24.0,1.4,8.5,24.0,19.79,11.25
2016,1,16,8,30,0.0,35.0,1.6,9.0,35.0,28.91,19.43
2016,1,16,8,45,0.0,47.0,1.8,9.5,47.0,38.88,28.27
2016,1,16,9,0,0.0,59.0,2.0,10.0,59.0,49.16,37.23
2016,1,16,9,15,0.0,71.0,2.0,10.0,71.0,59.91,46.55
2016,1,16,9,30,0.0,83.0,2.0,10.0,83.0,70.56,55.66
2016,1,16,9,45,0.0,94.5,2.0,10.5,94.5,80.65,64.06
2016,1,16,10,0,0.0,106.0,2.0,11.0,106.0,90.67,72.29
2016,1,16,10,15,0.0,98.0,2.0,11.0,98.0,82.51,65.17
2016,1,16,10,30,0.0,90.0,2.0,11.0,90.0,75.02,58.67
2016,1,16,10,45,0.0,101.0,2.0,11.5,101.0,84.57,66.5
2016,1,16,11,0,0.0,112.0,2.0,12.0,112.0,94.04,74.18
2016,1,16,11,15,0.0,137.5,2.25,12.0,137.5,116.17,92.55
2016,1,16,11,30,0.0,163.0,2.5,12.0,163.0,138.07,110.58
2016,1,16,11,45,48.0,224.5,2.75,12.5,254.0,227.84,184.53
2016,1,16,12,0,96.0,286.0,3.0,13.0,345.0,306.1,246.91
2016,1,16,12,15,503.5,190.5,3.5,13.5,504.0,452.17,363.56
2016,1,16,12,30,911.0,95.0,4.0,14.0,663.0,546.44,433.16
2016,1,16,12,45,925.0,90.0,4.55,14.5,666.0,507.05,397.91
2016,1,16,13,0,939.0,85.0,5.1,15.0,669.0,464.37,359.27
2016,1,16,13,15,936.5,84.5,5.3,15.0,660.0,416.34,315.42
2016,1,16,13,30,934.0,84.0,5.5,15.0,651.0,366.62,269.29
2016,1,16,13,45,927.0,84.0,5.75,15.0,633.5,314.62,221.1
2016,1,16,14,0,920.0,84.0,6.0,15.0,616.0,261.77,172.93
2016,1,16,14,15,630.5,155.5,6.15,14.5,513.5,207.49,139.09
2016,1,16,14,30,341.0,227.0,6.3,14.0,411.0,188.78,138.74
2016,1,16,14,45,172.5,194.5,6.5,14.0,288.0,143.38,111.69
2016,1,16,15,0,4.0,162.0,6.7,14.0,165.0,126.06,105.56
2016,1,16,15,15,2.0,147.0,6.85,13.0,148.5,115.05,96.56
2016,1,16,15,30,0.0,132.0,7.0,12.0,132.0,103.9,87.29
2016,1,16,15,45,0.0,116.5,7.2,11.5,116.5,92.29,77.32
2016,1,16,16,0,0.0,101.0,7.4,11.0,101.0,80.54,67.09
2016,1,16,16,15,279.5,89.5,7.35,10.0,162.0,64.21,52.67
2016,1,16,16,30,559.0,78.0,7.3,9.0,223.0,61.45,50.31
2016,1,16,16,45,473.0,69.5,7.25,8.5,174.5,55.69,44.94
2016,1,16,17,0,387.0,61.0,7.2,8.0,126.0,46.62,36.33
2016,1,16,17,15,280.0,45.0,6.9,7.0,83.5,34.64,24.85
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,22.49,9.79
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,12.38,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,150.34,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,355.14,275.29
2016,1,17,8,15,520.0,34.0,0.85,2.5,110.0,444.68,371.06
2016,1,17,8,30,622.0,42.0,1.0,3.0,157.0,535.77,450.08
2016,1,17,8,45,679.5,48.0,1.2,4.0,206.5,592.12,497.14
2016,1,17,9,0,737.0,54.0,1.4,5.0,256.0,646.87,540.5
2016,1,17,9,15,774.5,57.5,1.5,5.5,304.0,681.25,566.34
2016,1,17,9,30,812.0,61.0,1.6,6.0,352.0,712.75,589.06
2016,1,17,9,45,833.0,65.0,1.7,7.0,395.0,729.18,598.7
2016,1,17,10,0,854.0,69.0,1.8,8.0,438.0,742.13,605.56
2016,1,17,10,15,871.5,71.5,1.9,8.5,476.5,740.49,602.55
2016,1,17,10,30,889.0,74.0,2.0,9.0,515.0,741.95,602.03
2016,1,17,10,45,897.0,77.5,2.1,9.5,545.5,733.98,594.54
2016,1,17,11,0,905.0,81.0,2.2,10.0,576.0,722.36,584.26
2016,1,17,11,15,913.0,82.0,2.25,10.0,600.0,704.42,569.01
2016,1,17,11,30,921.0,83.0,2.3,10.0,624.0,682.97,550.91
2016,1,17,11,45,922.5,85.5,2.35,10.5,639.0,655.59,526.99
2016,1,17,12,0,924.0,88.0,2.4,11.0,654.0,625.1,500.36
2016,1,17,12,15,668.0,173.5,2.45,11.0,585.5,531.44,424.76
2016,1,17,12,30,412.0,259.0,2.5,11.0,517.0,434.76,347.45
2016,1,17,12,45,666.5,175.0,2.55,11.0,591.5,464.98,368.15
2016,1,17,13,0,921.0,91.0,2.6,11.0,666.0,464.93,361.24
2016,1,17,13,15,917.5,90.5,2.7,11.0,656.5,417.21,317.85
2016,1,17,13,30,914.0,90.0,2.8,11.0,647.0,367.94,272.47
2016,1,17,13,45,906.0,89.5,2.9,11.5,629.0,316.1,224.25
2016,1,17,14,0,898.0,89.0,3.0,12.0,611.0,263.58,176.18
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.0,203.73,125.1
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,148.96,84.29
2016,1,17,14,45,690.0,125.5,3.15,12.0,485.0,109.51,72.75
2016,1,17,15,0,502.0,165.0,3.2,12.0,409.0,110.74,92.71
2016,1,17,15,15,429.5,163.5,3.05,11.5,361.0,110.18,92.6
2016,1,17,15,30,357.0,162.0,2.9,11.0,313.0,113.74,96.14
2016,1,17,15,45,338.5,149.0,2.75,11.0,280.0,105.75,89.28
2016,1,17,16,0,320.0,136.0,2.6,11.0,247.0,97.52,82.15
2016,1,17,16,15,305.5,117.5,2.25,10.0,211.0,85.62,71.89
2016,1,17,16,30,291.0,99.0,1.9,9.0,175.0,73.33,61.04
2016,1,17,16,45,260.0,81.0,1.6,8.5,138.5,60.85,49.64
2016,1,17,17,0,229.0,63.0,1.3,8.0,102.0,48.02,37.69
2016,1,17,17,15,175.0,44.5,1.3,7.5,68.5,34.41,24.75
2016,1,17,17,30,121.0,26.0,1.3,7.0,35.0,20.07,8.85
2016,1,17,17,45,60.5,13.0,1.35,7.0,17.5,11.1,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,124.34,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,312.56,245.52
2016,1,18,8,15,440.0,40.5,2.45,3.5,106.0,404.75,343.25
2016,1,18,8,30,546.0,51.0,2.4,4.0,152.0,499.87,426.89
2016,1,18,8,45,609.5,58.0,2.4,4.5,201.5,560.35,478.16
2016,1,18,9,0,673.0,65.0,2.4,5.0,251.0,619.67,525.8
2016,1,18,9,15,714.5,70.0,2.35,5.5,299.0,657.98,554.43
2016,1,18,9,30,756.0,75.0,2.3,6.0,347.0,688.96,576.2
2016,1,18,9,45,784.5,79.0,2.3,7.0,391.5,711.28,589.83
2016,1,18,10,0,813.0,83.0,2.3,8.0,436.0,730.09,600.43
2016,1,18,10,15,833.5,86.0,2.2,8.5,474.5,738.06,603.07
2016,1,18,10,30,854.0,89.0,2.1,9.0,513.0,742.23,602.95
2016,1,18,10,45,869.0,90.5,2.05,9.5,545.5,736.88,596.23
2016,1,18,11,0,884.0,92.0,2.0,10.0,578.0,727.7,586.18
2016,1,18,11,15,894.0,93.5,1.95,10.0,603.0,711.29,571.5
2016,1,18,11,30,904.0,95.0,1.9,10.0,628.0,691.21,553.98
2016,1,18,11,45,916.0,93.5,1.85,10.5,645.5,662.26,528.82
2016,1,18,12,0,928.0,92.0,1.8,11.0,663.0,633.99,503.75
2016,1,18,12,15,931.0,92.5,1.7,11.5,671.5,599.2,472.99
2016,1,18,12,30,934.0,93.0,1.6,12.0,680.0,561.53,439.58
2016,1,18,12,45,935.5,92.5,1.55,12.5,680.0,519.54,402.51
2016,1,18,13,0,937.0,92.0,1.5,13.0,680.0,475.12,362.78
2016,1,18,13,15,934.0,91.5,1.35,13.0,670.5,426.79,319.47
2016,1,18,13,30,931.0,91.0,1.2,13.0,661.0,376.81,274.11
2016,1,18,13,45,925.5,89.5,1.1,13.0,643.5,323.92,226.28
2016,1,18,14,0,920.0,88.0,1.0,13.0,626.0,270.09,178.19
2016,1,18,14,15,910.5,86.5,0.9,13.0,600.5,214.89,131.55
2016,1,18,14,30,901.0,85.0,0.8,13.0,575.0,159.61,90.77
2016,1,18,14,45,890.0,82.0,0.75,13.5,542.5,96.09,55.45
2016,1,18,15,0,879.0,79.0,0.7,14.0,510.0,64.27,51.27
2016,1,18,15,15,859.0,76.5,0.7,13.5,470.5,62.82,50.29
2016,1,18,15,30,839.0,74.0,0.7,13.0,431.0,61.37,49.25
2016,1,18,15,45,810.0,70.5,0.75,13.0,386.0,59.07,47.33
2016,1,18,16,0,781.0,67.0,0.8,13.0,341.0,56.76,45.38
2016,1,18,16,15,739.0,62.5,0.8,12.0,292.0,53.52,42.71
2016,1,18,16,30,697.0,58.0,0.8,11.0,243.0,50.28,39.95
2016,1,18,16,45,631.5,51.5,0.85,10.5,193.5,41.45,31.91
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,36.71,27.36
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,29.21,20.12
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,21.68,10.6
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,11.1,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.0,28.0,96.62,0.0
2016,1,19,8,0,244.0,35.0,3.4,6.0,56.0,258.67,201.95
2016,1,19,8,15,348.5,48.0,3.5,6.5,100.5,348.01,293.91
2016,1,19,8,30,453.0,61.0,3.6,7.0,145.0,443.27,378.75
2016,1,19,8,45,518.5,70.0,3.75,7.5,193.0,507.66,434.52
2016,1,19,9,0,584.0,79.0,3.9,8.0,241.0,570.67,486.39
2016,1,19,9,15,628.5,85.5,4.1,8.5,288.0,613.15,520.06
2016,1,19,9,30,673.0,92.0,4.3,9.0,335.0,653.02,550.77
2016,1,19,9,45,707.5,96.0,4.55,10.0,379.0,679.43,569.31
2016,1,19,10,0,742.0,100.0,4.8,11.0,423.0,702.53,584.9
2016,1,19,10,15,763.0,103.5,5.15,11.5,460.5,711.39,590.7
2016,1,19,10,30,784.0,107.0,5.5,12.0,498.0,716.67,593.64
2016,1,19,10,45,804.0,107.5,5.9,13.0,530.5,711.01,586.7
2016,1,19,11,0,824.0,108.0,6.3,14.0,563.0,705.47,579.54
2016,1,19,11,15,833.5,110.0,6.35,14.5,586.5,690.44,564.77
2016,1,19,11,30,843.0,112.0,6.4,15.0,610.0,671.91,547.16
2016,1,19,11,45,850.0,112.5,6.5,15.5,626.0,646.89,524.46
2016,1,19,12,0,857.0,113.0,6.6,16.0,642.0,618.65,498.94
2016,1,19,12,15,702.0,164.0,6.5,16.0,601.0,545.71,437.86
2016,1,19,12,30,547.0,215.0,6.4,16.0,560.0,473.97,378.25
2016,1,19,12,45,537.5,220.5,6.35,16.5,559.5,444.26,351.35
2016,1,19,13,0,528.0,226.0,6.3,17.0,559.0,413.71,323.43
2016,1,19,13,15,508.5,228.0,6.2,17.0,545.0,376.12,290.45
2016,1,19,13,30,489.0,230.0,6.1,17.0,531.0,339.22,257.91
2016,1,19,13,45,552.5,201.0,6.0,17.0,533.0,303.04,223.43
2016,1,19,14,0,616.0,172.0,5.9,17.0,535.0,262.08,184.52
2016,1,19,14,15,318.0,189.5,5.8,17.0,377.0,189.05,136.38
2016,1,19,14,30,20.0,207.0,5.7,17.0,219.0,162.67,128.35
2016,1,19,14,45,275.0,184.0,5.6,17.5,320.5,137.41,102.04
2016,1,19,15,0,530.0,161.0,5.5,18.0,422.0,108.35,88.59
2016,1,19,15,15,621.0,132.0,5.15,17.5,415.0,93.44,76.07
2016,1,19,15,30,712.0,103.0,4.8,17.0,408.0,75.2,60.51
2016,1,19,15,45,677.0,98.5,4.45,17.0,364.5,73.03,58.77
2016,1,19,16,0,642.0,94.0,4.1,17.0,321.0,70.92,57.05
2016,1,19,16,15,595.5,87.0,3.6,16.0,274.0,66.77,53.69
2016,1,19,16,30,549.0,80.0,3.1,15.0,227.0,62.6,50.18
2016,1,19,16,45,487.5,69.0,2.7,14.5,180.5,54.92,43.27
2016,1,19,17,0,426.0,58.0,2.3,14.0,134.0,47.06,35.99
2016,1,19,17,15,319.0,44.5,2.15,13.5,90.5,34.36,24.2
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,24.07,12.6
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,13.23,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,2.65,3.5,28.5,126.33,0.0
2016,1,20,8,0,241.0,35.0,2.7,4.0,57.0,256.84,202.6
2016,1,20,8,15,344.0,48.5,2.6,4.5,101.5,346.2,293.78
2016,1,20,8,30,447.0,62.0,2.5,5.0,146.0,440.93,377.66
2016,1,20,8,45,518.5,70.5,2.45,5.5,195.0,509.51,436.09
2016,1,20,9,0,590.0,79.0,2.4,6.0,244.0,576.73,490.2
2016,1,20,9,15,340.5,115.5,2.25,6.5,215.0,425.11,362.33
2016,1,20,9,30,91.0,152.0,2.1,7.0,186.0,228.98,193.65
2016,1,20,9,45,70.0,166.5,1.95,7.5,194.0,223.63,188.22
2016,1,20,10,0,49.0,181.0,1.8,8.0,202.0,218.33,182.14
2016,1,20,10,15,71.5,202.5,1.55,8.5,236.5,253.73,210.9
2016,1,20,10,30,94.0,224.0,1.3,9.0,271.0,287.73,237.56
2016,1,20,10,45,91.5,240.0,1.05,10.0,288.5,296.14,241.94
2016,1,20,11,0,89.0,256.0,0.8,11.0,306.0,303.97,245.77
2016,1,20,11,15,78.0,261.0,0.8,11.5,306.0,294.33,236.83
2016,1,20,11,30,67.0,266.0,0.8,12.0,306.0,285.23,228.56
2016,1,20,11,45,82.5,279.0,0.8,12.5,329.5,300.51,239.87
2016,1,20,12,0,98.0,292.0,0.8,13.0,353.0,314.04,249.45
2016,1,20,12,15,66.0,276.5,1.2,13.5,318.0,274.69,218.4
2016,1,20,12,30,34.0,261.0,1.6,14.0,283.0,238.69,189.78
2016,1,20,12,45,52.5,275.5,2.0,14.5,309.0,254.09,201.84
2016,1,20,13,0,71.0,290.0,2.4,15.0,335.0,266.84,211.3
2016,1,20,13,15,61.5,280.5,2.6,15.0,319.0,248.22,196.32
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,230.75,182.4
2016,1,20,13,45,74.5,273.0,3.05,15.0,317.5,231.09,181.83
2016,1,20,14,0,97.0,275.0,3.3,15.0,332.0,228.39,178.52
2016,1,20,14,15,160.0,264.0,3.35,15.0,353.5,216.75,166.24
2016,1,20,14,30,223.0,253.0,3.4,15.0,375.0,201.35,151.93
2016,1,20,14,45,217.5,238.0,3.45,15.0,351.5,173.07,133.07
2016,1,20,15,0,212.0,223.0,3.5,15.0,328.0,152.24,127.32
2016,1,20,15,15,452.5,166.0,3.35,14.5,368.5,111.65,92.72
2016,1,20,15,30,693.0,109.0,3.2,14.0,409.0,79.18,64.69
2016,1,20,15,45,649.5,106.0,3.1,14.0,364.0,78.22,64.03
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,77.43,63.48
2016,1,20,16,15,558.5,95.0,2.7,13.5,272.5,72.73,59.51
2016,1,20,16,30,511.0,87.0,2.4,13.0,226.0,68.0,55.39
2016,1,20,16,45,436.5,76.5,2.15,12.5,178.5,57.54,45.99
2016,1,20,17,0,362.0,66.0,1.9,12.0,131.0,50.03,38.97
2016,1,20,17,15,263.0,49.5,1.75,11.5,89.0,37.85,27.54
2016,1,20,17,30,164.0,33.0,1.6,11.0,47.0,25.46,14.3
2016,1,20,17,45,82.0,16.5,1.45,11.0,23.5,14.08,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,9.5,30.0,152.99,0.0
2016,1,21,8,0,321.0,31.0,4.1,10.0,60.0,306.64,239.26
2016,1,21,8,15,427.0,41.5,4.45,10.0,106.5,399.53,334.6
2016,1,21,8,30,533.0,52.0,4.8,10.0,153.0,495.32,419.9
2016,1,21,8,45,605.0,58.0,5.15,10.5,203.5,561.33,476.84
2016,1,21,9,0,677.0,64.0,5.5,11.0,254.0,626.36,530.64
2016,1,21,9,15,718.5,69.0,5.9,11.0,302.5,665.15,562.76
2016,1,21,9,30,760.0,74.0,6.3,11.0,351.0,696.89,588.41
2016,1,21,9,45,788.0,78.0,6.7,11.5,396.0,719.17,604.89
2016,1,21,10,0,816.0,82.0,7.1,12.0,441.0,737.96,618.3
2016,1,21,10,15,835.0,85.0,7.4,12.0,479.5,745.09,623.23
2016,1,21,10,30,854.0,88.0,7.7,12.0,518.0,748.45,625.25
2016,1,21,10,45,859.5,93.0,8.0,12.0,548.5,740.37,618.27
2016,1,21,11,0,865.0,98.0,8.3,12.0,579.0,728.68,607.87
2016,1,21,11,15,873.0,99.5,8.4,12.0,603.0,711.42,592.13
2016,1,21,11,30,881.0,101.0,8.5,12.0,627.0,690.63,573.38
2016,1,21,11,45,887.0,101.5,8.65,12.5,643.0,664.11,548.86
2016,1,21,12,0,893.0,102.0,8.8,13.0,659.0,634.33,521.41
2016,1,21,12,15,895.0,102.5,8.75,13.0,666.5,599.18,489.9
2016,1,21,12,30,897.0,103.0,8.7,13.0,674.0,561.28,455.58
2016,1,21,12,45,898.0,102.5,8.65,13.0,674.0,519.39,417.35
2016,1,21,13,0,899.0,102.0,8.6,13.0,674.0,475.18,376.42
2016,1,21,13,15,559.0,199.0,8.35,13.0,553.5,375.81,295.47
2016,1,21,13,30,219.0,296.0,8.1,13.0,433.0,302.8,240.04
2016,1,21,13,45,220.0,287.5,7.9,13.5,421.5,279.42,218.98
2016,1,21,14,0,221.0,279.0,7.7,14.0,410.0,255.76,197.86
2016,1,21,14,15,553.0,184.0,7.55,14.0,494.0,222.7,155.47
2016,1,21,14,30,885.0,89.0,7.4,14.0,578.0,161.78,92.77
2016,1,21,14,45,870.5,87.5,7.25,14.0,546.0,106.33,61.24
2016,1,21,15,0,856.0,86.0,7.1,14.0,514.0,68.76,55.24
2016,1,21,15,15,838.5,83.0,7.05,13.5,475.5,67.12,54.05
2016,1,21,15,30,821.0,80.0,7.0,13.0,437.0,65.49,52.85
2016,1,21,15,45,806.0,74.0,6.95,13.0,394.5,61.54,49.47
2016,1,21,16,0,791.0,68.0,6.9,13.0,352.0,57.47,45.95
2016,1,21,16,15,752.5,63.0,6.5,12.0,303.5,53.85,42.96
2016,1,21,16,30,714.0,58.0,6.1,11.0,255.0,50.21,39.83
2016,1,21,16,45,668.0,50.5,5.75,10.5,206.0,44.3,34.44
2016,1,21,17,0,622.0,43.0,5.4,10.0,157.0,38.26,28.76
2016,1,21,17,15,513.5,34.5,5.05,9.0,108.5,30.92,21.74
2016,1,21,17,30,405.0,26.0,4.7,8.0,60.0,23.58,13.39
2016,1,21,17,45,202.5,13.0,4.35,7.5,30.0,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
