Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,187.79,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,378.38,306.35
2016,1,22,8,15,527.5,38.0,5.3,2.5,118.0,468.78,403.25
2016,1,22,8,30,630.0,47.0,5.6,3.0,167.0,554.07,481.51
2016,1,22,8,45,691.0,52.5,5.9,3.5,218.5,614.05,534.9
2016,1,22,9,0,752.0,58.0,6.2,4.0,270.0,672.12,584.11
2016,1,22,9,15,790.0,62.0,6.25,4.5,319.5,708.46,612.8
2016,1,22,9,30,828.0,66.0,6.3,5.0,369.0,741.79,637.93
2016,1,22,9,45,856.0,68.5,6.35,5.5,415.0,762.25,651.95
2016,1,22,10,0,884.0,71.0,6.4,6.0,461.0,779.07,662.79
2016,1,22,10,15,902.0,73.0,6.35,6.5,501.0,777.17,658.21
2016,1,22,10,30,920.0,75.0,6.3,7.0,541.0,778.48,656.37
2016,1,22,10,45,934.5,76.0,6.3,7.5,574.0,772.18,648.81
2016,1,22,11,0,949.0,77.0,6.3,8.0,607.0,761.99,638.41
2016,1,22,11,15,957.5,78.0,6.2,8.0,632.5,743.75,622.06
2016,1,22,11,30,966.0,79.0,6.1,8.0,658.0,721.79,601.84
2016,1,22,11,45,969.5,81.0,6.1,8.5,675.0,694.04,575.99
2016,1,22,12,0,973.0,83.0,6.1,9.0,692.0,662.9,547.16
2016,1,22,12,15,975.5,83.0,6.05,9.0,700.5,626.01,514.22
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,586.16,478.23
2016,1,22,12,45,979.0,82.5,6.0,9.5,709.0,542.32,437.52
2016,1,22,13,0,980.0,82.0,6.0,10.0,709.0,495.96,393.95
2016,1,22,13,15,977.0,81.5,5.9,10.0,700.0,445.75,346.98
2016,1,22,13,30,974.0,81.0,5.8,10.0,691.0,393.77,297.71
2016,1,22,13,45,969.0,80.0,5.75,10.5,673.0,339.28,245.55
2016,1,22,14,0,964.0,79.0,5.7,11.0,655.0,283.68,193.08
2016,1,22,14,15,955.5,78.0,5.6,10.5,629.5,226.6,142.51
2016,1,22,14,30,947.0,77.0,5.5,10.0,604.0,169.25,97.31
2016,1,22,14,45,932.5,75.5,5.45,10.0,570.0,111.14,63.48
2016,1,22,15,0,918.0,74.0,5.4,10.0,536.0,68.91,56.22
2016,1,22,15,15,899.5,71.5,5.25,10.0,496.0,66.79,54.48
2016,1,22,15,30,881.0,69.0,5.1,10.0,456.0,64.58,52.65
2016,1,22,15,45,856.0,66.0,4.95,10.0,410.5,55.9,44.97
2016,1,22,16,0,831.0,63.0,4.8,10.0,365.0,53.87,43.25
2016,1,22,16,15,792.5,59.0,4.25,9.0,315.0,50.9,40.81
2016,1,22,16,30,754.0,55.0,3.7,8.0,265.0,47.93,38.27
2016,1,22,16,45,694.5,49.0,3.2,7.5,213.5,43.11,33.83
2016,1,22,17,0,635.0,43.0,2.7,7.0,162.0,38.27,29.2
2016,1,22,17,15,530.5,35.0,2.5,6.0,113.0,31.39,22.53
2016,1,22,17,30,426.0,27.0,2.3,5.0,64.0,24.54,14.73
2016,1,22,17,45,213.0,13.5,2.1,4.5,32.0,11.52,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,191.05,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,373.55,300.42
2016,1,23,8,15,534.0,36.0,1.35,1.5,117.5,463.99,391.75
2016,1,23,8,30,634.0,44.0,1.3,2.0,166.0,555.63,470.19
2016,1,23,8,45,693.0,49.5,1.3,3.0,217.0,613.88,516.98
2016,1,23,9,0,752.0,55.0,1.3,4.0,268.0,670.47,559.61
2016,1,23,9,15,789.5,58.5,1.3,4.5,317.5,705.83,584.79
2016,1,23,9,30,827.0,62.0,1.3,5.0,367.0,738.28,606.82
2016,1,23,9,45,852.0,65.0,1.3,6.0,412.0,757.18,616.96
2016,1,23,10,0,877.0,68.0,1.3,7.0,457.0,765.52,619.17
2016,1,23,10,15,894.5,70.0,1.3,7.5,496.5,770.46,620.07
2016,1,23,10,30,912.0,72.0,1.3,8.0,536.0,771.69,618.37
2016,1,23,10,45,924.0,74.0,1.35,8.5,569.0,765.02,611.72
2016,1,23,11,0,936.0,76.0,1.4,9.0,602.0,754.53,602.52
2016,1,23,11,15,944.5,77.0,1.4,9.5,627.0,736.68,587.2
2016,1,23,11,30,953.0,78.0,1.4,10.0,652.0,715.15,568.25
2016,1,23,11,45,955.0,80.5,1.45,10.5,668.5,687.42,544.95
2016,1,23,12,0,957.0,83.0,1.5,11.0,685.0,656.41,518.85
2016,1,23,12,15,959.5,83.0,1.6,11.5,693.5,620.12,488.7
2016,1,23,12,30,962.0,83.0,1.7,12.0,702.0,580.89,455.53
2016,1,23,12,45,961.0,83.5,1.8,12.5,701.5,537.68,418.38
2016,1,23,13,0,960.0,84.0,1.9,13.0,701.0,492.11,378.35
2016,1,23,13,15,957.0,83.5,2.0,13.0,692.0,442.75,334.93
2016,1,23,13,30,954.0,83.0,2.1,13.0,683.0,391.67,288.95
2016,1,23,13,45,948.0,82.0,2.25,13.0,665.5,337.83,240.09
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,283.01,190.4
2016,1,23,14,15,933.0,80.0,2.45,13.0,622.0,226.93,141.5
2016,1,23,14,30,924.0,79.0,2.5,13.0,596.0,170.64,97.56
2016,1,23,14,45,911.0,77.0,2.55,13.5,563.0,113.44,63.92
2016,1,23,15,0,898.0,75.0,2.6,14.0,530.0,69.3,55.64
2016,1,23,15,15,879.5,72.5,2.55,13.5,490.5,67.21,54.09
2016,1,23,15,30,861.0,70.0,2.5,13.0,451.0,58.35,46.49
2016,1,23,15,45,834.5,67.0,2.45,13.0,406.0,56.35,44.85
2016,1,23,16,0,808.0,64.0,2.4,13.0,361.0,54.35,43.17
2016,1,23,16,15,770.0,60.0,2.15,12.0,312.0,51.44,40.82
2016,1,23,16,30,732.0,56.0,1.9,11.0,263.0,48.54,38.37
2016,1,23,16,45,672.5,50.5,1.7,10.0,212.0,44.2,34.5
2016,1,23,17,0,613.0,45.0,1.5,9.0,161.0,39.89,30.46
2016,1,23,17,15,511.5,36.5,1.55,8.0,113.0,29.96,21.13
2016,1,23,17,30,410.0,28.0,1.6,7.0,65.0,23.27,13.82
2016,1,23,17,45,205.0,14.0,1.7,6.5,32.5,11.43,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,178.98,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,357.06,288.94
2016,1,24,8,15,491.5,40.0,4.05,4.5,116.5,447.75,381.4
2016,1,24,8,30,594.0,49.0,4.1,5.0,165.0,540.94,463.8
2016,1,24,8,45,518.0,68.5,4.2,6.0,189.5,512.75,442.09
2016,1,24,9,0,442.0,88.0,4.3,7.0,214.0,474.79,409.69
2016,1,24,9,15,537.0,88.0,4.6,7.5,268.0,554.02,476.0
2016,1,24,9,30,632.0,88.0,4.9,8.0,322.0,626.01,533.49
2016,1,24,9,45,736.5,83.5,5.2,9.0,388.0,696.8,587.66
2016,1,24,10,0,841.0,79.0,5.5,10.0,454.0,760.79,635.25
2016,1,24,10,15,859.5,81.5,5.65,10.5,493.5,767.04,637.73
2016,1,24,10,30,878.0,84.0,5.8,11.0,533.0,769.49,637.56
2016,1,24,10,45,890.5,86.5,5.95,12.0,565.5,763.59,629.86
2016,1,24,11,0,903.0,89.0,6.1,13.0,598.0,753.83,619.38
2016,1,24,11,15,912.0,90.0,6.1,13.5,623.0,731.11,598.86
2016,1,24,11,30,921.0,91.0,6.1,14.0,648.0,710.46,579.45
2016,1,24,11,45,924.5,93.0,6.2,14.5,664.5,683.74,555.39
2016,1,24,12,0,928.0,95.0,6.3,15.0,681.0,653.77,528.48
2016,1,24,12,15,930.0,95.5,6.25,15.0,689.5,618.42,497.58
2016,1,24,12,30,932.0,96.0,6.2,15.0,698.0,580.22,463.85
2016,1,24,12,45,929.0,96.5,6.2,15.5,697.0,536.95,424.7
2016,1,24,13,0,926.0,97.0,6.2,16.0,696.0,491.57,383.16
2016,1,24,13,15,787.5,139.0,6.1,16.0,644.0,422.76,324.94
2016,1,24,13,30,649.0,181.0,6.0,16.0,592.0,365.53,276.91
2016,1,24,13,45,776.5,138.0,5.95,16.5,616.5,328.71,238.38
2016,1,24,14,0,904.0,95.0,5.9,17.0,641.0,287.62,194.84
2016,1,24,14,15,894.0,93.5,5.8,17.0,615.5,227.05,142.24
2016,1,24,14,30,884.0,92.0,5.7,17.0,590.0,171.28,98.44
2016,1,24,14,45,877.5,87.0,5.6,17.0,558.0,113.48,63.2
2016,1,24,15,0,871.0,82.0,5.5,17.0,526.0,65.86,51.99
2016,1,24,15,15,851.5,79.5,5.2,16.5,486.5,64.48,51.05
2016,1,24,15,30,832.0,77.0,4.9,16.0,447.0,63.12,50.1
2016,1,24,15,45,798.5,75.0,4.65,16.0,401.5,62.0,49.25
2016,1,24,16,0,765.0,73.0,4.4,16.0,356.0,60.97,48.46
2016,1,24,16,15,724.5,68.0,3.95,15.0,307.5,57.49,45.66
2016,1,24,16,30,684.0,63.0,3.5,14.0,259.0,49.56,38.79
2016,1,24,16,45,615.5,57.5,3.1,13.5,208.0,45.73,35.36
2016,1,24,17,0,547.0,52.0,2.7,13.0,157.0,41.99,31.82
2016,1,24,17,15,443.0,41.5,2.65,12.5,110.5,33.87,24.16
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,25.66,15.65
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,12.66,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.5,19.0,2.85,11.5,30.5,132.95,0.0
2016,1,25,8,0,243.0,38.0,3.1,12.0,61.0,264.8,208.14
2016,1,25,8,15,346.0,51.5,3.25,12.5,107.0,355.62,294.9
2016,1,25,8,30,449.0,65.0,3.4,13.0,153.0,451.55,377.85
2016,1,25,8,45,303.0,90.5,3.55,13.5,157.5,374.66,314.64
2016,1,25,9,0,157.0,116.0,3.7,14.0,162.0,262.2,219.75
2016,1,25,9,15,431.0,102.0,3.6,14.5,256.5,483.3,404.64
2016,1,25,9,30,705.0,88.0,3.5,15.0,351.0,684.63,560.72
2016,1,25,9,45,751.5,88.0,3.4,15.5,398.5,716.2,580.57
2016,1,25,10,0,798.0,88.0,3.3,16.0,446.0,740.47,595.54
2016,1,25,10,15,819.0,91.0,3.15,16.5,485.5,749.62,598.86
2016,1,25,10,30,840.0,94.0,3.0,17.0,525.0,754.97,599.45
2016,1,25,10,45,865.0,92.5,2.85,17.5,560.0,754.36,595.77
2016,1,25,11,0,890.0,91.0,2.7,18.0,595.0,749.58,589.24
2016,1,25,11,15,900.0,92.0,2.5,18.5,621.0,727.75,569.53
2016,1,25,11,30,910.0,93.0,2.3,19.0,647.0,708.06,551.0
2016,1,25,11,45,919.5,93.0,2.15,19.5,665.0,683.45,529.06
2016,1,25,12,0,929.0,93.0,2.0,20.0,683.0,655.33,504.37
2016,1,25,12,15,932.5,93.5,1.95,20.0,692.5,620.83,476.19
2016,1,25,12,30,936.0,94.0,1.9,20.0,702.0,583.37,445.24
2016,1,25,12,45,941.5,92.0,1.85,20.5,703.5,541.82,409.75
2016,1,25,13,0,947.0,90.0,1.8,21.0,705.0,497.5,371.37
2016,1,25,13,15,945.0,89.5,1.75,21.0,696.5,448.92,329.63
2016,1,25,13,30,943.0,89.0,1.7,21.0,688.0,398.53,285.53
2016,1,25,13,45,943.0,86.0,1.7,21.0,672.5,345.12,238.44
2016,1,25,14,0,943.0,83.0,1.7,21.0,657.0,290.21,190.05
2016,1,25,14,15,935.0,82.0,1.65,21.0,631.5,234.05,142.43
2016,1,25,14,30,927.0,81.0,1.6,21.0,606.0,177.57,99.13
2016,1,25,14,45,917.5,78.0,1.55,21.0,574.0,119.51,64.72
2016,1,25,15,0,908.0,75.0,1.5,21.0,542.0,69.47,54.15
2016,1,25,15,15,890.5,73.0,1.35,20.5,502.5,67.74,52.98
2016,1,25,15,30,873.0,71.0,1.2,20.0,463.0,59.13,45.81
2016,1,25,15,45,849.0,67.5,1.1,20.0,417.5,56.8,43.93
2016,1,25,16,0,825.0,64.0,1.0,20.0,372.0,54.43,41.99
2016,1,25,16,15,787.5,60.0,1.0,19.0,322.5,51.5,39.7
2016,1,25,16,30,750.0,56.0,1.0,18.0,273.0,48.57,37.32
2016,1,25,16,45,687.0,51.5,1.0,17.0,221.0,45.04,34.28
2016,1,25,17,0,624.0,47.0,1.0,16.0,169.0,41.61,31.14
2016,1,25,17,15,523.0,38.5,1.05,15.5,120.0,31.57,21.92
2016,1,25,17,30,422.0,30.0,1.1,15.0,71.0,24.93,15.04
2016,1,25,17,45,211.0,15.0,1.2,14.5,35.5,12.23,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,6.5,17.0,4.55,5.5,17.5,22.39,0.0
2016,1,26,8,0,13.0,34.0,4.8,6.0,35.0,50.88,36.5
2016,1,26,8,15,31.0,55.0,5.05,6.0,60.5,89.06,72.08
2016,1,26,8,30,49.0,76.0,5.3,6.0,86.0,125.21,105.2
2016,1,26,8,45,63.0,96.5,5.55,6.5,112.5,156.67,133.45
2016,1,26,9,0,77.0,117.0,5.8,7.0,139.0,187.6,160.61
2016,1,26,9,15,121.0,138.0,5.85,7.0,180.0,256.84,221.12
2016,1,26,9,30,165.0,159.0,5.9,7.0,221.0,310.92,267.68
2016,1,26,9,45,145.0,179.0,6.0,7.5,238.5,312.67,267.18
2016,1,26,10,0,125.0,199.0,6.1,8.0,256.0,313.45,265.88
2016,1,26,10,15,83.5,206.5,6.1,8.0,246.0,267.83,225.72
2016,1,26,10,30,42.0,214.0,6.1,8.0,236.0,238.41,199.17
2016,1,26,10,45,136.0,238.0,6.2,8.5,314.5,341.35,286.44
2016,1,26,11,0,230.0,262.0,6.3,9.0,393.0,425.08,355.52
2016,1,26,11,15,209.0,276.5,6.35,9.0,399.5,413.56,344.41
2016,1,26,11,30,188.0,291.0,6.4,9.0,406.0,401.82,333.44
2016,1,26,11,45,375.5,251.5,6.45,9.5,488.5,481.57,399.44
2016,1,26,12,0,563.0,212.0,6.5,10.0,571.0,548.7,452.65
2016,1,26,12,15,281.5,179.5,6.6,10.0,359.0,325.13,268.62
2016,1,26,12,30,0.0,147.0,6.7,10.0,147.0,122.44,98.0
2016,1,26,12,45,10.5,197.0,6.8,10.0,204.0,168.32,136.49
2016,1,26,13,0,21.0,247.0,6.9,10.0,261.0,211.73,172.37
2016,1,26,13,15,10.5,132.5,6.95,10.0,139.5,113.76,90.69
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,14.91,7.09
2016,1,26,13,45,0.0,79.0,7.1,10.0,79.0,65.69,50.41
2016,1,26,14,0,0.0,140.0,7.2,10.0,140.0,114.59,91.85
2016,1,26,14,15,16.0,185.0,6.85,10.0,194.5,150.67,121.59
2016,1,26,14,30,32.0,230.0,6.5,10.0,249.0,174.37,140.86
2016,1,26,14,45,16.0,125.5,6.2,10.0,135.0,103.0,81.9
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,17.35,9.97
2016,1,26,15,15,0.0,44.0,5.45,9.5,44.0,36.41,27.25
2016,1,26,15,30,0.0,67.0,5.0,9.0,67.0,55.55,44.68
2016,1,26,15,45,0.0,60.5,4.6,9.0,60.5,50.11,39.89
2016,1,26,16,0,0.0,54.0,4.2,9.0,54.0,44.69,35.08
2016,1,26,16,15,0.0,46.5,3.95,8.5,46.5,38.44,29.53
2016,1,26,16,30,0.0,39.0,3.7,8.0,39.0,32.21,23.92
2016,1,26,16,45,0.0,31.5,3.5,7.5,31.5,25.98,18.21
2016,1,26,17,0,0.0,24.0,3.3,7.0,24.0,19.77,12.43
2016,1,26,17,15,0.0,17.0,3.35,6.5,17.0,13.98,6.98
2016,1,26,17,30,0.0,10.0,3.4,6.0,10.0,8.21,1.43
2016,1,26,17,45,0.0,5.0,3.45,6.0,5.0,4.1,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.5,191.31,10.29
2016,1,27,8,0,415.0,31.0,3.8,2.0,73.0,378.63,312.39
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,468.38,400.87
2016,1,27,8,30,614.0,49.0,3.8,4.0,172.0,560.63,481.17
2016,1,27,8,45,676.0,54.5,3.85,5.0,224.0,614.3,525.87
2016,1,27,9,0,738.0,60.0,3.9,6.0,276.0,674.06,572.76
2016,1,27,9,15,775.5,64.5,4.0,6.5,326.0,711.3,600.87
2016,1,27,9,30,813.0,69.0,4.1,7.0,376.0,745.59,625.88
2016,1,27,9,45,840.5,71.5,4.25,7.5,422.0,766.29,640.03
2016,1,27,10,0,868.0,74.0,4.4,8.0,468.0,783.4,651.23
2016,1,27,10,15,886.0,76.5,4.3,8.5,508.0,789.36,652.24
2016,1,27,10,30,904.0,79.0,4.2,9.0,548.0,784.82,645.38
2016,1,27,10,45,918.0,80.5,4.1,9.5,581.5,779.24,637.96
2016,1,27,11,0,932.0,82.0,4.0,10.0,615.0,769.8,628.08
2016,1,27,11,15,941.0,83.0,3.95,10.0,641.0,752.39,613.73
2016,1,27,11,30,950.0,84.0,3.9,10.0,667.0,731.26,595.2
2016,1,27,11,45,956.0,84.5,3.9,10.5,685.0,704.01,570.91
2016,1,27,12,0,962.0,85.0,3.9,11.0,703.0,673.3,543.7
2016,1,27,12,15,965.0,85.5,3.9,11.0,712.0,637.53,513.1
2016,1,27,12,30,968.0,86.0,3.9,11.0,721.0,598.73,479.47
2016,1,27,12,45,970.5,85.0,3.9,11.5,722.0,555.42,440.71
2016,1,27,13,0,973.0,84.0,3.9,12.0,723.0,509.49,399.01
2016,1,27,13,15,971.0,83.5,3.85,12.0,714.5,459.76,353.98
2016,1,27,13,30,969.0,83.0,3.8,12.0,706.0,408.14,306.42
2016,1,27,13,45,967.0,81.5,3.8,12.5,689.5,354.05,255.69
2016,1,27,14,0,965.0,80.0,3.8,13.0,673.0,298.55,203.93
2016,1,27,14,15,957.5,78.5,3.75,12.5,648.0,240.84,152.86
2016,1,27,14,30,950.0,77.0,3.7,12.0,623.0,182.74,105.92
2016,1,27,14,45,938.5,75.5,3.65,12.0,590.0,124.21,68.71
2016,1,27,15,0,927.0,74.0,3.6,12.0,557.0,69.11,55.85
2016,1,27,15,15,910.5,72.0,3.4,12.0,517.0,67.38,54.5
2016,1,27,15,30,894.0,70.0,3.2,12.0,477.0,65.58,53.05
2016,1,27,15,45,873.0,66.0,3.0,12.0,432.0,62.22,50.21
2016,1,27,16,0,852.0,62.0,2.8,12.0,387.0,53.08,42.17
2016,1,27,16,15,817.0,58.5,2.4,11.0,336.5,50.5,40.11
2016,1,27,16,30,782.0,55.0,2.0,10.0,286.0,47.92,37.98
2016,1,27,16,45,730.0,49.5,1.6,9.0,234.0,43.53,34.09
2016,1,27,17,0,678.0,44.0,1.2,8.0,182.0,39.12,30.01
2016,1,27,17,15,584.5,36.5,1.2,7.5,131.0,32.69,23.82
2016,1,27,17,30,491.0,29.0,1.2,7.0,80.0,26.29,17.12
2016,1,27,17,45,245.5,14.5,1.25,6.5,40.0,12.81,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.0,3.35,4.0,38.5,204.64,30.75
2016,1,28,8,0,470.0,28.0,3.7,5.0,77.0,405.82,331.89
2016,1,28,8,15,565.0,35.5,3.55,5.5,126.5,493.57,417.64
2016,1,28,8,30,660.0,43.0,3.4,6.0,176.0,582.66,494.59
2016,1,28,8,45,717.5,47.5,3.25,7.0,228.5,639.59,540.37
2016,1,28,9,0,775.0,52.0,3.1,8.0,281.0,694.91,581.82
2016,1,28,9,15,810.5,55.5,3.1,9.0,331.0,729.52,605.67
2016,1,28,9,30,846.0,59.0,3.1,10.0,381.0,753.7,620.53
2016,1,28,9,45,872.0,61.0,3.15,11.5,427.0,772.79,630.12
2016,1,28,10,0,898.0,63.0,3.2,13.0,473.0,788.49,636.87
2016,1,28,10,15,914.5,65.0,3.3,13.5,513.0,793.13,637.95
2016,1,28,10,30,931.0,67.0,3.4,14.0,553.0,793.96,636.39
2016,1,28,10,45,944.0,68.0,3.5,15.0,586.0,787.07,628.11
2016,1,28,11,0,957.0,69.0,3.6,16.0,619.0,776.27,617.2
2016,1,28,11,15,964.5,70.0,3.6,16.5,645.0,757.66,601.46
2016,1,28,11,30,972.0,71.0,3.6,17.0,671.0,735.31,582.31
2016,1,28,11,45,975.0,73.0,3.65,17.5,688.0,707.41,558.35
2016,1,28,12,0,978.0,75.0,3.7,18.0,705.0,676.1,531.54
2016,1,28,12,15,980.5,75.0,3.7,18.0,714.0,639.24,501.0
2016,1,28,12,30,983.0,75.0,3.7,18.0,723.0,599.36,467.5
2016,1,28,12,45,983.5,75.0,3.7,18.5,723.5,555.63,429.42
2016,1,28,13,0,984.0,75.0,3.7,19.0,724.0,509.35,388.54
2016,1,28,13,15,982.5,74.5,3.7,19.0,715.5,459.47,344.65
2016,1,28,13,30,981.0,74.0,3.7,19.0,707.0,407.65,298.16
2016,1,28,13,45,977.0,73.0,3.7,19.0,690.5,352.92,248.67
2016,1,28,14,0,973.0,72.0,3.7,19.0,674.0,296.95,198.07
2016,1,28,14,15,965.5,71.0,3.6,19.0,649.0,239.31,147.67
2016,1,28,14,30,958.0,70.0,3.5,19.0,624.0,181.25,101.32
2016,1,28,14,45,942.0,70.5,3.45,19.0,590.5,123.45,65.26
2016,1,28,15,0,926.0,71.0,3.4,19.0,557.0,67.09,52.54
2016,1,28,15,15,909.5,69.0,2.95,18.5,517.5,65.34,51.31
2016,1,28,15,30,893.0,67.0,2.5,18.0,478.0,63.51,49.97
2016,1,28,15,45,871.0,64.0,2.1,17.5,432.5,60.83,47.87
2016,1,28,16,0,849.0,61.0,1.7,17.0,387.0,52.24,40.57
2016,1,28,16,15,815.0,57.5,1.6,16.0,337.0,49.64,38.54
2016,1,28,16,30,781.0,54.0,1.5,15.0,287.0,47.04,36.43
2016,1,28,16,45,729.0,48.5,1.4,14.0,235.0,42.63,32.59
2016,1,28,17,0,677.0,43.0,1.3,13.0,183.0,38.18,28.56
2016,1,28,17,15,585.5,36.0,1.3,13.0,132.5,32.19,22.83
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,26.23,16.71
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,12.77,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,39.5,210.71,49.02
2016,1,29,8,0,482.0,29.0,3.3,10.0,79.0,416.51,335.11
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.0,503.99,418.5
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,592.53,493.93
2016,1,29,8,45,722.5,49.0,3.6,12.0,233.0,647.42,537.96
2016,1,29,9,0,776.0,54.0,3.7,13.0,285.0,700.58,578.01
2016,1,29,9,15,811.0,58.0,3.7,13.5,335.5,735.62,602.96
2016,1,29,9,30,846.0,62.0,3.7,14.0,386.0,767.72,624.72
2016,1,29,9,45,869.5,65.0,3.7,15.0,431.5,778.64,628.83
2016,1,29,10,0,893.0,68.0,3.7,16.0,477.0,793.62,635.9
2016,1,29,10,15,909.5,70.0,4.05,17.0,517.0,798.21,636.75
2016,1,29,10,30,926.0,72.0,4.4,18.0,557.0,799.01,635.05
2016,1,29,10,45,937.0,73.5,4.75,19.0,590.5,791.19,627.55
2016,1,29,11,0,948.0,75.0,5.1,20.0,624.0,779.52,617.21
2016,1,29,11,15,956.0,76.0,5.15,20.0,649.5,761.32,603.06
2016,1,29,11,30,964.0,77.0,5.2,20.0,675.0,739.38,585.33
2016,1,29,11,45,965.5,79.5,5.3,20.5,691.5,711.08,561.03
2016,1,29,12,0,967.0,82.0,5.4,21.0,708.0,679.45,533.92
2016,1,29,12,15,969.0,82.0,5.45,21.0,717.0,642.51,503.27
2016,1,29,12,30,971.0,82.0,5.5,21.0,726.0,602.61,469.68
2016,1,29,12,45,970.5,82.5,5.55,21.0,725.5,559.13,432.53
2016,1,29,13,0,970.0,83.0,5.6,21.0,725.0,513.19,392.51
2016,1,29,13,15,967.5,82.5,5.6,21.0,716.5,463.33,348.39
2016,1,29,13,30,965.0,82.0,5.6,21.0,708.0,411.64,301.86
2016,1,29,13,45,959.0,81.5,5.65,21.0,691.0,357.29,252.63
2016,1,29,14,0,953.0,81.0,5.7,21.0,674.0,301.9,202.54
2016,1,29,14,15,945.0,79.5,5.6,20.5,648.5,244.57,152.63
2016,1,29,14,30,937.0,78.0,5.5,20.0,623.0,186.93,106.53
2016,1,29,14,45,926.5,76.0,5.45,20.0,590.5,128.66,69.08
2016,1,29,15,0,916.0,74.0,5.4,20.0,558.0,70.84,55.55
2016,1,29,15,15,899.5,72.0,5.15,19.5,518.0,67.26,52.75
2016,1,29,15,30,883.0,70.0,4.9,19.0,478.0,65.48,51.46
2016,1,29,15,45,859.5,67.0,4.65,19.0,433.0,56.34,43.66
2016,1,29,16,0,836.0,64.0,4.4,19.0,388.0,54.35,42.05
2016,1,29,16,15,801.0,60.0,4.05,18.0,338.0,51.43,39.76
2016,1,29,16,30,766.0,56.0,3.7,17.0,288.0,48.5,37.38
2016,1,29,16,45,713.0,51.0,3.4,16.0,236.0,44.58,34.02
2016,1,29,17,0,660.0,46.0,3.1,15.0,184.0,40.67,30.5
2016,1,29,17,15,568.5,38.5,3.0,14.0,134.0,34.33,24.61
2016,1,29,17,30,477.0,31.0,2.9,13.0,84.0,28.01,18.31
2016,1,29,17,45,238.5,15.5,2.85,12.5,42.0,12.54,0.38
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.0,16.5,4.0,7.0,39.5,203.36,63.81
2016,1,30,8,0,434.0,33.0,4.2,8.0,79.0,397.84,325.13
2016,1,30,8,15,532.5,41.5,4.15,8.5,129.5,487.83,410.48
2016,1,30,8,30,631.0,50.0,4.1,9.0,180.0,579.97,489.43
2016,1,30,8,45,693.5,55.0,4.1,10.0,233.0,634.41,533.36
2016,1,30,9,0,756.0,60.0,4.1,11.0,286.0,694.76,579.21
2016,1,30,9,15,793.0,64.0,4.15,12.0,337.0,731.51,604.86
2016,1,30,9,30,830.0,68.0,4.2,13.0,388.0,765.27,627.21
2016,1,30,9,45,856.5,71.0,4.3,14.0,434.5,786.11,639.43
2016,1,30,10,0,883.0,74.0,4.4,15.0,481.0,803.31,648.71
2016,1,30,10,15,900.5,76.0,4.5,16.0,521.5,801.29,643.61
2016,1,30,10,30,918.0,78.0,4.6,17.0,562.0,802.84,641.4
2016,1,30,10,45,930.0,80.0,4.7,18.0,596.0,796.33,633.34
2016,1,30,11,0,942.0,82.0,4.8,19.0,630.0,785.93,622.64
2016,1,30,11,15,950.5,83.0,4.85,19.5,656.0,768.04,607.59
2016,1,30,11,30,959.0,84.0,4.9,20.0,682.0,746.4,588.94
2016,1,30,11,45,963.5,85.0,5.0,20.5,699.5,718.44,565.15
2016,1,30,12,0,968.0,86.0,5.1,21.0,717.0,687.07,538.47
2016,1,30,12,15,970.0,86.5,5.1,21.0,725.5,650.44,508.08
2016,1,30,12,30,972.0,87.0,5.1,21.0,734.0,610.82,474.79
2016,1,30,12,45,970.5,87.5,5.15,21.5,734.0,566.63,436.53
2016,1,30,13,0,969.0,88.0,5.2,22.0,734.0,520.06,395.63
2016,1,30,13,15,966.0,87.5,5.2,22.0,725.0,469.87,351.69
2016,1,30,13,30,963.0,87.0,5.2,22.0,716.0,417.89,305.36
2016,1,30,13,45,956.5,86.5,5.2,22.0,698.0,363.3,256.31
2016,1,30,14,0,950.0,86.0,5.2,22.0,680.0,307.72,206.4
2016,1,30,14,15,941.0,84.5,5.1,21.5,654.0,250.16,156.59
2016,1,30,14,30,932.0,83.0,5.0,21.0,628.0,192.4,110.45
2016,1,30,14,45,920.0,81.0,4.9,21.0,595.0,134.08,72.63
2016,1,30,15,0,908.0,79.0,4.8,21.0,562.0,76.38,60.03
2016,1,30,15,15,890.5,76.5,4.55,20.5,522.0,70.17,55.01
2016,1,30,15,30,873.0,74.0,4.3,20.0,482.0,61.02,47.38
2016,1,30,15,45,846.5,71.5,4.05,20.0,435.5,59.48,46.19
2016,1,30,16,0,820.0,69.0,3.8,20.0,389.0,57.97,45.01
2016,1,30,16,15,783.5,65.0,3.6,19.0,339.5,55.18,42.87
2016,1,30,16,30,747.0,61.0,3.4,18.0,290.0,52.4,40.65
2016,1,30,16,45,691.0,55.5,3.2,17.0,237.5,48.19,37.07
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,44.0,33.32
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,33.85,24.06
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,27.28,17.61
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,13.32,1.71
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.5,3.7,10.5,39.0,198.14,74.88
2016,1,31,8,0,415.0,33.0,3.9,11.0,78.0,385.38,312.48
2016,1,31,8,15,512.0,41.5,3.8,11.5,127.5,474.09,394.73
2016,1,31,8,30,609.0,50.0,3.7,12.0,177.0,565.04,471.52
2016,1,31,8,45,675.5,54.0,3.65,13.0,229.5,621.42,516.19
2016,1,31,9,0,742.0,58.0,3.6,14.0,282.0,683.61,562.66
2016,1,31,9,15,779.0,61.5,3.45,15.0,332.0,719.72,586.56
2016,1,31,9,30,816.0,65.0,3.3,16.0,382.0,752.94,607.17
2016,1,31,9,45,844.5,67.0,3.2,17.0,428.5,774.24,618.38
2016,1,31,10,0,873.0,69.0,3.1,18.0,475.0,784.61,621.34
2016,1,31,10,15,890.5,71.5,3.05,19.0,515.0,790.89,621.61
2016,1,31,10,30,908.0,74.0,3.0,20.0,555.0,793.4,619.25
2016,1,31,10,45,920.5,75.0,2.95,21.0,588.5,786.46,610.34
2016,1,31,11,0,933.0,76.0,2.9,22.0,622.0,775.71,599.0
2016,1,31,11,15,941.0,77.5,2.95,22.5,648.0,758.43,584.97
2016,1,31,11,30,949.0,79.0,3.0,23.0,674.0,737.42,567.79
2016,1,31,11,45,949.0,82.0,3.05,23.5,690.5,709.03,544.32
2016,1,31,12,0,949.0,85.0,3.1,24.0,707.0,677.42,518.26
2016,1,31,12,15,951.5,85.5,3.05,24.0,715.5,641.79,489.54
2016,1,31,12,30,954.0,86.0,3.0,24.0,724.0,603.19,458.04
2016,1,31,12,45,954.5,85.5,3.0,24.5,724.5,559.84,421.65
2016,1,31,13,0,955.0,85.0,3.0,25.0,725.0,514.04,382.62
2016,1,31,13,15,952.5,84.5,2.9,25.0,716.5,464.74,340.58
2016,1,31,13,30,950.0,84.0,2.8,25.0,708.0,413.63,296.2
2016,1,31,13,45,944.5,83.0,2.75,25.0,691.0,359.62,248.96
2016,1,31,14,0,939.0,82.0,2.7,25.0,674.0,304.57,200.68
2016,1,31,14,15,931.0,81.0,2.5,25.0,648.5,248.2,152.47
2016,1,31,14,30,923.0,80.0,2.3,25.0,623.0,191.51,107.68
2016,1,31,14,45,910.5,78.0,2.15,25.0,590.5,133.66,70.51
2016,1,31,15,0,898.0,76.0,2.0,25.0,558.0,76.49,59.04
2016,1,31,15,15,881.0,74.0,1.8,24.5,518.5,68.37,52.53
2016,1,31,15,30,864.0,72.0,1.6,24.0,479.0,59.38,45.18
2016,1,31,15,45,839.0,69.5,1.4,24.0,433.5,57.83,43.99
2016,1,31,16,0,814.0,67.0,1.2,24.0,388.0,56.29,42.8
2016,1,31,16,15,778.5,63.0,1.15,23.0,338.5,53.47,40.67
2016,1,31,16,30,743.0,59.0,1.1,22.0,289.0,50.64,38.46
2016,1,31,16,45,686.5,54.0,1.05,21.5,237.0,46.81,35.19
2016,1,31,17,0,630.0,49.0,1.0,21.0,185.0,43.0,31.8
2016,1,31,17,15,538.0,41.0,1.05,20.0,135.5,33.35,23.21
2016,1,31,17,30,446.0,33.0,1.1,19.0,86.0,27.19,17.32
2016,1,31,17,45,223.0,16.5,1.15,18.5,43.0,13.28,2.37
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,183.84,80.19
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,350.6,281.9
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,443.4,365.05
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,537.96,443.36
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,603.28,495.63
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,667.4,544.7
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,705.01,572.58
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,735.38,594.34
