Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,527.15,430.74
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,271.12,219.48
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,556.04,452.57
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,789.81,628.44
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,784.03,621.7
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,768.34,609.45
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,752.19,596.64
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,732.38,580.02
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,704.99,557.05
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,674.43,531.28
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,639.53,502.47
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,601.74,470.76
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,559.87,435.28
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,515.67,396.98
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,467.07,354.12
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,416.84,308.99
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,363.95,261.09
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,310.26,212.43
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,249.64,159.44
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,193.66,113.74
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,137.31,76.05
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,82.41,55.5
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,72.78,57.12
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,71.73,56.38
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,71.27,56.14
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,64.93,50.81
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,62.12,48.61
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,59.33,46.34
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,55.14,42.76
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,51.0,39.04
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,42.89,31.62
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.67,23.76
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.36,5.02
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,223.53,112.82
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,434.33,355.29
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,515.92,430.89
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,609.36,509.31
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,666.63,555.65
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,721.94,598.23
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,758.45,626.0
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,791.9,650.65
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,810.48,663.66
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,817.82,667.93
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,823.25,670.12
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,824.82,669.48
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,817.23,660.82
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,805.72,649.46
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,788.1,634.98
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,766.65,617.22
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,737.75,591.7
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,705.45,563.35
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,668.6,531.91
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,628.68,497.53
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,583.86,457.91
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,536.57,415.61
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,485.53,370.21
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,432.68,322.39
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,377.45,272.01
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,321.1,220.51
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,262.51,168.38
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,203.64,119.73
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,144.07,79.07
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,85.1,56.1
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,72.11,57.31
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,63.22,49.85
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,61.02,48.07
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,58.79,46.26
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,56.41,44.47
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,54.06,42.64
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,49.87,39.07
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,45.69,35.34
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,36.26,26.7
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,30.61,21.11
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.85,8.43
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,232.6,132.33
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,441.95,372.89
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,531.15,457.94
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,621.2,537.42
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,681.37,588.54
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,739.67,635.64
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,773.78,660.45
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,797.0,675.65
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,815.04,686.53
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,829.57,694.44
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,833.94,694.44
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,834.4,691.58
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,826.59,682.82
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,814.79,671.26
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,795.71,654.12
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,772.79,634.28
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,743.65,608.13
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,711.07,579.08
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,673.06,546.18
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,632.0,510.29
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,587.16,470.08
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,539.83,427.06
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,488.52,380.62
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,435.32,331.56
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,379.34,279.46
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,322.26,226.19
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,263.65,172.75
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,204.61,122.56
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,144.83,80.48
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,85.77,56.22
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,70.31,57.09
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,68.59,55.83
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,59.28,47.68
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,57.36,46.1
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,54.93,44.22
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,52.52,42.28
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,48.7,38.89
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,44.9,35.37
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,38.24,29.09
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,31.55,22.49
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,19.45,9.01
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,10.24,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,237.59,144.88
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,460.62,381.03
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,547.67,458.56
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,635.38,530.64
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,690.02,572.46
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,742.73,610.38
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,778.02,634.62
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,810.21,655.83
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,820.32,659.89
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,834.69,667.13
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,839.65,668.7
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,840.66,667.62
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,832.41,660.05
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,820.19,649.85
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,801.96,635.8
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,779.84,619.12
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,749.44,593.86
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,715.77,565.89
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,678.96,535.62
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,639.0,502.36
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,594.26,464.11
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,546.77,422.83
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,495.25,377.81
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,441.83,330.18
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,385.77,279.61
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,328.33,227.4
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,269.09,174.63
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,209.47,124.77
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,150.23,83.69
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,92.43,59.91
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,66.58,53.52
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,65.29,52.67
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,63.16,50.94
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,61.01,49.17
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,58.32,47.0
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,55.62,44.76
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,51.51,41.16
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,47.41,37.4
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,37.48,28.24
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,31.42,22.27
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,21.14,10.75
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,11.1,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,223.0,143.79
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,424.06,355.05
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,511.12,434.1
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,599.75,508.94
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,654.86,552.44
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,702.56,587.74
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,740.0,615.59
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,774.37,640.12
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,793.4,652.33
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,808.8,662.47
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,816.0,665.78
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,819.27,666.27
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,812.51,658.52
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,801.84,648.11
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,724.19,586.47
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,642.77,520.45
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,680.91,548.99
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,700.97,562.04
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,632.55,505.69
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,564.87,450.31
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,515.0,408.11
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,465.65,366.25
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,459.26,356.17
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,436.46,329.96
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,382.74,280.91
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,328.01,230.74
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,271.26,179.77
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,207.99,126.53
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,151.37,86.62
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,96.83,62.94
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,77.94,63.28
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,76.7,62.5
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,74.59,60.82
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,66.33,53.68
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,63.57,51.57
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,60.8,49.39
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,56.29,45.53
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,51.75,41.47
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,44.04,34.28
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,36.22,26.68
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.55,13.12
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,11.1,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,99.99,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,288.57,196.02
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,443.63,375.08
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,530.23,456.67
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,611.3,528.7
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,670.26,578.16
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,727.31,623.67
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,763.52,651.0
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,796.65,675.03
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,818.99,690.09
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,829.86,695.93
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,835.75,698.6
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,837.75,698.32
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,831.48,690.46
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,821.21,679.73
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,803.01,664.17
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,780.96,645.8
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,752.55,619.97
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,720.62,590.91
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,683.23,558.09
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,642.71,522.22
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,597.89,481.44
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,550.47,437.84
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,499.14,390.97
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,445.84,341.51
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,389.76,289.0
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,332.39,235.1
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,272.85,180.43
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,212.89,128.73
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,153.78,86.01
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,95.82,59.93
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,73.24,59.4
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,63.78,51.29
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,61.64,49.55
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,59.46,47.75
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,57.12,45.98
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,54.79,44.16
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,50.26,40.16
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,45.67,35.97
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,39.49,30.19
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,33.3,24.13
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,21.12,11.56
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,11.95,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,77.78,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,266.7,188.61
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,419.13,354.55
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,508.23,434.71
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,598.47,510.48
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,662.84,561.63
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,719.96,604.51
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,757.17,631.54
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,791.23,655.43
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,813.92,669.2
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,832.88,679.98
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,838.61,682.14
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,833.03,676.09
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,826.33,668.46
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,815.73,658.03
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,798.01,643.11
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,776.51,625.54
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,747.85,600.9
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,715.85,573.43
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,679.38,541.8
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,639.86,507.35
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,595.69,468.72
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,548.87,427.22
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,498.28,382.45
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,445.83,335.19
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,390.57,284.33
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,333.95,232.1
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,275.37,179.65
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,216.47,129.91
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,157.31,87.36
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,98.82,60.12
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,74.33,59.13
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,64.92,51.25
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,62.84,49.59
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,60.73,47.9
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,58.06,45.88
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,55.37,43.79
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,51.28,40.34
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,47.17,36.73
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,37.71,28.13
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,32.09,22.7
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,22.3,12.52
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,12.8,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,272.74,198.67
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,485.31,409.18
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,568.57,486.14
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,652.35,558.91
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,705.49,602.55
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,756.71,642.42
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,713.1,605.11
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,658.6,558.95
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,636.3,537.52
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,619.35,518.96
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,590.76,492.59
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,545.07,453.09
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,609.68,504.12
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,654.18,538.2
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,735.14,602.84
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,788.02,643.68
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,758.46,618.15
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,725.49,589.23
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,688.05,557.28
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,647.46,522.24
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,602.7,482.34
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,555.18,439.39
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,503.58,392.88
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,450.0,343.67
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,393.61,290.74
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,335.7,236.23
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,275.95,181.94
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,215.75,130.1
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,153.91,84.01
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,92.19,53.47
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,65.09,51.86
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,63.66,50.75
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,60.68,48.28
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,57.59,45.68
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,54.96,43.66
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,52.23,41.49
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,43.56,33.79
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,39.94,30.52
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,34.82,25.79
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,29.73,20.84
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,21.65,12.39
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,12.8,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,166.55,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,344.94,256.74
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,488.76,409.3
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,569.83,482.21
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,651.32,550.18
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,703.69,590.16
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,754.22,626.2
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,778.59,641.97
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,808.13,661.1
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,825.34,669.47
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,838.96,675.23
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,842.4,675.33
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,841.98,672.78
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,834.21,665.0
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,822.47,654.53
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,803.4,639.79
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,780.54,622.39
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,750.53,597.66
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,717.31,569.3
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,680.44,538.82
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,640.53,505.41
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,596.13,466.93
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,549.12,425.62
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,498.38,381.16
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,445.78,334.15
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,390.38,283.45
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,333.71,231.38
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,275.47,179.23
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,216.82,129.46
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,157.67,86.32
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,99.29,57.83
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,70.76,55.78
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,69.11,54.64
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,66.3,52.36
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,56.9,44.33
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,54.52,42.56
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,52.12,40.72
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,47.95,37.23
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,43.73,33.55
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,38.4,28.69
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,33.1,23.59
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,21.85,12.55
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,13.26,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,151.31,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,338.37,255.05
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,467.7,387.95
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,551.68,461.54
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,636.22,530.88
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,690.46,572.13
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,742.8,609.77
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,777.21,633.35
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,808.58,653.97
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,818.69,658.75
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,833.44,666.91
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,838.3,667.09
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,839.31,664.67
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,832.38,657.0
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,821.51,646.76
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,802.97,630.95
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,780.66,612.69
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,752.71,589.67
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,721.28,563.11
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,684.11,532.26
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,643.88,498.64
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,599.33,461.13
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,552.32,420.94
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,502.17,378.06
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,450.08,332.55
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,394.7,283.06
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,338.2,232.22
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,279.63,180.71
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,220.67,131.29
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,161.38,87.98
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,102.72,58.76
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,72.07,56.18
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,70.46,55.1
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,61.51,47.59
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,60.46,46.84
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,57.82,44.98
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,55.16,43.04
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,51.88,40.38
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,48.66,37.63
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,38.74,28.74
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,32.74,23.1
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,23.45,13.89
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,14.06,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,171.65,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,349.24,265.36
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,488.59,402.82
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,571.78,475.18
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,655.23,542.91
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,709.92,583.48
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,762.66,620.06
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,796.08,641.77
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,826.38,660.48
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,836.28,662.8
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,850.83,668.59
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,855.2,669.61
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,855.66,667.98
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,847.92,659.32
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,836.19,648.03
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,817.45,633.06
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,794.86,615.56
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,764.12,590.44
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,730.14,561.82
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,692.87,531.73
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,652.54,498.86
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,607.35,461.08
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,559.8,420.79
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,508.63,377.62
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,455.63,331.99
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,400.15,283.64
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,343.77,234.01
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,285.17,183.03
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,226.31,134.2
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,166.93,91.23
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,108.26,61.66
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,67.41,51.54
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,66.57,51.12
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,65.27,50.28
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,63.99,49.45
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,61.09,47.31
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,58.16,45.09
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,54.62,42.25
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,46.89,35.61
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,41.05,30.41
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,35.17,24.93
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,25.1,15.2
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.89,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
