Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,545.17,447.93
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,621.84,508.56
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,698.37,566.84
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,768.15,617.0
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,831.85,661.09
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,864.85,683.35
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,894.56,703.09
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,905.22,709.17
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,921.92,719.7
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,925.02,720.5
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,924.12,718.66
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,916.15,710.52
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,904.1,699.68
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,884.49,684.38
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,860.96,666.44
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,831.48,644.52
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,798.29,619.98
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,759.51,589.3
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,717.55,555.38
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,670.96,516.54
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,621.57,474.86
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,568.49,430.29
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,513.43,383.09
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,454.85,332.1
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,394.79,278.88
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,333.74,224.45
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,272.11,170.43
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,209.6,119.59
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,147.91,77.91
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,85.69,53.72
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,71.75,55.17
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,69.86,53.86
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,67.86,52.45
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,64.92,50.23
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,55.43,42.35
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,52.64,40.17
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,49.82,37.89
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,45.57,34.41
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,41.32,30.73
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,34.6,24.57
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,25.6,16.04
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,12.56,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,227.54,126.95
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,440.81,357.81
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,544.33,446.39
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,644.56,525.93
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,714.75,579.01
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,784.04,628.66
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,829.97,658.06
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,873.32,684.58
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,902.88,702.3
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,919.34,710.82
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,932.71,716.42
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,942.23,719.42
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,943.75,717.67
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,941.24,713.42
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,929.65,701.91
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,914.07,688.04
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,893.38,672.74
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,868.82,655.02
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,837.11,631.79
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,802.05,606.35
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,762.36,576.86
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,719.66,544.65
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,672.77,507.7
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,623.5,468.2
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,570.5,425.84
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,515.73,380.85
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,458.45,332.13
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,400.12,281.49
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,339.73,229.21
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,279.03,177.13
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,217.71,127.67
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,156.97,86.39
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,96.28,61.98
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,72.1,55.86
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,85.88,67.73
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,107.57,86.28
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,85.45,67.91
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,66.09,51.68
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,62.58,48.94
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,54.13,41.81
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,49.45,37.98
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,44.72,33.89
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,36.81,26.66
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,28.79,18.92
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,14.18,0.81
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,100.75,59.85
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,194.77,158.69
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,259.96,216.36
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,325.18,271.35
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,379.54,315.13
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,434.44,357.37
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,569.45,460.85
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,695.7,550.84
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,793.05,616.27
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,882.12,673.69
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,899.37,681.05
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,912.83,686.69
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,916.68,687.27
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,916.52,685.41
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,898.92,672.09
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,886.86,662.76
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,868.25,649.5
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,845.88,633.75
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,816.39,613.13
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,783.57,589.74
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,745.97,562.23
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,705.45,531.99
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,659.89,496.54
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,612.14,458.58
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,560.98,417.67
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,508.18,374.3
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,446.75,324.64
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,389.71,278.6
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,333.95,228.82
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,274.56,175.18
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,217.32,129.81
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,163.18,93.87
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,106.75,70.07
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,83.85,65.24
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,82.88,64.78
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,81.91,64.31
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,79.79,62.86
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,77.63,61.36
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,74.11,58.65
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,70.54,55.82
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,63.91,50.31
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,54.38,42.02
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,43.43,32.18
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,32.28,21.77
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,16.29,2.8
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,35.37,18.85
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,77.64,59.93
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,122.86,100.05
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,166.33,138.0
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,225.07,187.79
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,268.36,223.73
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,191.46,157.28
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,121.34,96.07
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,137.57,109.06
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,153.69,121.72
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,115.44,89.85
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,80.93,61.17
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,86.58,65.64
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,92.2,70.06
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,129.4,99.97
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,166.54,129.4
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,171.78,133.12
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,176.91,136.79
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,155.11,119.05
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,133.97,101.93
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,135.18,102.86
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,136.33,103.74
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,135.85,103.13
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,135.35,102.53
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,173.71,132.77
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,210.19,161.27
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,204.4,156.41
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,198.65,151.67
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,165.43,125.9
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,133.02,100.7
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,146.41,111.37
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,158.41,121.0
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,112.25,79.87
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,90.98,71.55
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,118.06,94.57
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,162.54,132.13
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,146.61,119.38
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,130.22,106.15
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,114.9,93.45
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,99.23,80.25
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,82.6,66.13
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,65.61,51.37
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,48.55,36.24
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,31.31,20.69
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,16.04,3.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.46,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.28,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,4.52,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,5.76,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,37.62,26.08
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,70.13,53.05
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,115.32,90.17
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,161.34,127.28
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,166.37,130.66
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,171.63,134.26
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,158.7,123.44
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,146.65,113.41
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,164.32,127.39
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,181.66,141.02
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,233.97,182.39
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,296.83,231.41
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,339.62,264.09
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,379.31,293.87
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,371.72,287.54
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,364.04,281.27
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,355.4,274.37
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,346.56,267.32
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,276.94,213.52
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,214.15,164.78
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,165.57,126.8
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,117.86,89.21
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,149.27,114.2
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,178.27,137.1
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,127.82,97.39
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,76.62,56.66
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,122.39,93.83
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,162.79,132.66
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,153.71,125.37
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,153.68,125.75
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,118.25,96.27
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,81.41,65.12
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,70.03,55.5
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,58.55,45.64
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,46.78,35.47
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,34.71,24.85
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,24.75,15.89
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,14.82,6.9
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,7.39,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.12,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,38.6,22.74
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,70.96,53.09
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,115.24,91.49
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,158.39,128.41
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,198.01,161.73
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,237.16,193.93
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,459.46,377.15
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,674.75,544.11
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,681.66,545.35
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,684.67,543.87
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,675.29,532.88
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,644.73,506.78
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,647.8,505.56
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,648.55,502.6
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,698.66,537.77
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,729.26,558.26
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,793.34,605.81
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,827.42,628.78
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,797.6,606.19
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,764.78,581.41
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,728.94,553.28
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,690.29,522.75
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,646.48,488.1
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,602.55,452.65
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,552.48,412.85
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,500.85,370.78
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,445.94,324.56
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,390.4,276.89
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,333.67,227.86
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,276.98,179.27
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,222.73,135.8
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,163.53,94.87
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,108.43,69.53
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,90.67,70.56
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,89.48,69.8
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,88.25,69.01
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,86.14,67.62
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,83.99,66.17
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,79.74,62.91
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,75.36,59.45
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,65.85,51.55
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,58.35,45.14
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,47.26,35.22
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,35.92,24.73
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,18.17,6.11
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.51,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.21,1.13
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,13.16,5.41
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,18.12,9.66
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,23.5,14.23
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,28.89,18.75
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,25.59,15.91
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,22.3,13.08
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,21.48,12.34
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,20.67,11.6
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,26.49,16.35
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,32.33,21.06
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,37.35,25.11
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,42.37,29.16
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,39.48,26.67
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,36.58,24.2
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,54.56,38.73
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,72.59,53.21
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,81.46,60.26
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,90.3,67.28
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,153.18,117.34
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,214.69,165.49
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,229.27,176.7
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,243.07,187.38
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,165.59,126.85
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,89.11,66.29
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,93.92,70.26
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,98.66,74.13
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,124.16,94.52
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,148.24,113.67
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,107.93,81.75
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,66.58,48.7
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,60.69,44.15
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,54.81,41.52
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,36.46,25.87
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,18.18,10.15
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,12.38,5.17
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,6.59,0.14
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,5.76,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.93,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.64,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.28,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,4.92,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,6.57,0.0
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,8.22,1.42
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,9.88,2.82
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,14.84,7.02
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,19.81,11.18
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,20.24,11.48
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,20.67,11.79
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,29.82,19.36
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,38.99,26.88
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,87.02,66.49
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,137.47,107.51
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,75.03,56.31
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,17.03,8.44
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.46
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,102.26,78.23
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,186.72,145.93
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,141.65,109.57
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,97.72,74.05
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,103.84,79.02
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,109.89,83.91
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,108.07,82.47
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,106.26,81.05
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,112.94,86.52
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,119.48,91.89
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,122.43,94.37
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,125.2,96.73
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,101.38,77.58
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,77.47,58.24
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,82.17,62.38
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,86.68,69.53
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,52.28,39.96
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,17.36,9.58
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,20.65,12.57
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,23.95,15.59
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,20.62,12.7
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,17.3,9.79
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,13.99,6.87
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,10.69,3.9
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,7.39,0.89
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,4.1,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,2.05,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,15.25,6.44
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,26.44,16.63
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,42.17,30.41
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,58.74,44.77
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,75.5,58.94
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,91.96,72.58
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,47.61,34.87
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,9.9,2.76
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,77.39,59.58
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,153.71,122.19
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,144.99,114.3
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,137.14,107.36
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,85.69,65.09
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,38.21,25.96
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,27.41,16.97
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,25.36,15.19
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,34.13,22.33
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,58.81,42.31
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,83.58,62.14
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,79.38,58.71
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,75.19,55.33
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,239.61,185.9
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,389.06,299.14
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,432.62,330.74
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,460.41,348.74
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,299.24,227.54
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,173.9,133.47
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,227.34,174.42
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,273.04,208.01
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,247.34,188.37
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,223.18,170.63
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,191.74,148.17
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,178.77,145.58
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,144.82,117.72
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,109.06,87.99
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,103.12,83.45
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,109.74,89.57
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,104.36,85.22
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,93.83,76.35
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,80.36,65.04
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,66.4,52.97
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,51.82,39.9
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,36.87,26.19
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,21.87,10.44
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.83,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,7.26,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,83.28,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,239.82,188.16
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,365.84,300.41
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,468.47,385.55
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,583.41,475.22
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,653.24,527.16
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,722.43,576.75
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,436.25,357.09
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,89.79,69.26
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,529.7,431.21
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,891.49,689.89
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,910.69,697.01
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,926.1,705.05
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,802.99,616.38
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,648.28,499.34
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,641.06,492.2
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,632.11,482.89
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,635.78,484.47
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,636.98,484.18
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,512.1,390.13
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,398.77,303.56
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,446.8,339.97
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,480.33,364.25
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,571.73,433.25
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,620.0,466.45
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,568.74,425.07
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,515.8,381.92
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,460.03,335.48
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,403.29,286.98
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,344.9,236.22
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,286.23,185.45
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,226.77,136.52
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,167.79,94.34
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,133.4,90.69
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,168.23,136.29
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,115.78,92.91
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,70.68,55.1
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,68.75,53.81
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,66.75,52.4
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,63.06,49.39
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,54.34,41.96
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,50.14,38.52
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,45.88,34.85
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,38.51,28.17
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,31.01,21.09
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,19.63,9.1
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,8.54,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,56.87,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,154.77,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,314.36,251.6
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,460.0,380.19
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,568.35,470.37
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,679.76,557.95
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,746.03,606.09
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,805.86,647.21
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,858.64,681.52
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,908.93,712.92
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,936.76,727.95
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,950.86,733.31
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,964.94,739.51
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,975.16,743.17
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,974.89,742.29
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,970.55,738.82
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,957.97,728.35
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,941.38,715.28
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,919.12,699.49
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,893.01,681.09
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,860.32,656.99
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,824.2,630.45
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,782.95,600.09
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,738.78,565.92
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,690.36,526.83
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,639.64,485.29
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,585.95,441.3
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,530.55,394.87
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,472.01,345.0
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,412.76,293.48
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,351.93,239.96
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,290.84,186.67
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,229.62,136.06
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,169.1,92.74
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,108.18,63.56
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,80.94,62.45
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,70.41,53.83
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,69.57,53.31
