Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,97.73,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,299.61,229.45
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,454.2,373.41
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,554.48,457.95
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,658.87,540.37
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,731.65,593.42
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,798.69,639.41
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,851.8,672.85
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,902.9,703.59
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,940.76,722.8
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,975.59,739.46
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,987.13,742.03
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,1006.32,749.93
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,1016.23,751.63
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,1022.22,750.96
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,1019.65,747.02
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,1013.04,740.77
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,999.61,729.58
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,982.15,716.08
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,957.97,700.36
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,930.02,682.26
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,896.32,659.55
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,859.25,634.51
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,817.5,606.98
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,772.89,575.39
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,723.93,538.84
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,672.73,499.75
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,618.3,457.74
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,562.24,413.23
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,503.73,365.64
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,444.2,315.77
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,382.72,263.22
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,320.96,210.03
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,258.67,157.75
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,196.85,110.34
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,134.86,73.55
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,81.98,63.24
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,80.34,62.12
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,78.55,60.82
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,68.16,52.4
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,66.93,51.68
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,64.42,49.74
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,61.83,47.71
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,57.79,44.68
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,49.26,37.59
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,44.02,33.07
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,38.73,28.27
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,29.76,19.95
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.67,9.14
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,95.95,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,293.36,229.39
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,443.09,367.76
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,543.65,452.84
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,648.21,535.8
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,721.55,590.25
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,795.13,642.04
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,841.98,672.4
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,893.47,705.23
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,931.58,727.62
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,966.69,747.87
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,989.35,758.41
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,996.86,758.84
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,1007.14,760.23
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,1013.55,759.09
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,1011.05,753.31
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,1004.55,745.14
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,990.7,732.32
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,972.93,717.18
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,949.02,698.58
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,921.4,677.76
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,888.15,653.38
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,851.59,626.95
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,809.95,598.4
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,765.54,565.93
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,717.59,529.17
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,667.42,490.21
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,613.49,448.68
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,558.02,404.91
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,500.21,358.34
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,441.48,309.73
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,380.89,258.65
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,320.11,207.08
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,258.65,156.31
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,197.7,110.16
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,136.92,74.2
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,83.92,63.72
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,82.37,62.71
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,71.57,54.01
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,70.18,53.18
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,68.72,52.28
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,65.96,50.28
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,63.09,48.16
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,54.27,41.08
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,50.56,38.22
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,45.02,33.51
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,39.41,28.49
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,30.07,19.96
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.58,9.3
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,155.76,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,318.95,249.6
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,468.38,383.74
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,566.59,465.68
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,668.55,545.39
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,738.94,595.83
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,803.27,639.02
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,856.08,672.76
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,906.83,703.94
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,942.99,724.48
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,976.11,742.67
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,986.41,745.94
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,1004.49,754.79
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,1014.29,756.62
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,1020.19,756.06
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,1017.63,753.41
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,1011.04,748.32
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,997.06,737.34
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,979.12,723.9
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,955.01,707.58
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,927.17,688.81
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,893.61,664.97
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,856.72,638.97
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,814.82,610.39
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,770.14,577.82
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,721.12,541.3
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,669.93,502.2
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,615.96,459.76
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,560.38,414.85
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,502.09,366.61
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,442.96,316.39
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,382.04,263.72
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,320.94,210.64
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,259.48,158.79
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,198.69,111.87
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,137.72,75.12
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,83.38,63.92
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,83.17,63.97
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,103.13,80.78
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,83.2,64.56
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,67.96,52.11
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,65.9,50.68
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,63.78,49.17
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,54.92,41.91
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,51.25,38.98
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,45.73,34.26
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,40.14,29.25
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,30.85,20.69
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.41,10.24
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,41.5,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,174.66,136.05
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,284.24,234.22
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,231.14,191.66
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,170.82,139.97
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,221.3,182.6
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,291.02,239.46
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,349.42,286.13
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,407.66,331.73
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,683.23,550.37
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,927.49,727.19
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,953.82,743.32
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,976.65,758.17
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,852.33,665.57
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,705.08,549.4
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,875.48,679.86
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,992.49,761.2
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,903.56,694.83
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,788.76,604.66
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,874.51,671.08
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,926.18,706.86
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,897.2,684.04
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,864.37,659.05
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,823.89,629.78
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,780.39,596.59
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,733.9,559.31
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,684.39,519.1
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,628.41,474.04
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,570.77,426.58
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,511.38,375.85
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,450.43,322.75
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,387.49,268.45
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,324.22,213.38
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,262.41,160.93
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,202.47,114.65
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,140.08,76.31
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,83.23,64.06
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,80.53,62.03
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,77.58,59.77
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,66.58,50.85
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,64.91,49.74
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,61.63,47.25
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,58.18,44.57
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,54.77,41.96
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,51.32,39.21
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,45.95,34.62
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,37.2,26.86
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,28.96,19.27
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,20.64,10.09
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,22.72,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,173.48,136.87
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,313.0,258.33
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,380.39,316.33
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,449.38,372.98
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,503.78,414.76
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,558.13,454.67
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,574.45,462.86
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,565.87,452.56
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,799.42,625.33
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,998.36,759.52
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,934.65,710.42
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,855.25,652.36
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,815.85,619.21
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,780.66,588.53
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,922.58,689.64
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,1028.2,757.83
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,1012.13,743.73
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,992.1,728.17
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,966.7,709.26
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,937.6,688.07
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,898.5,660.32
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,856.6,630.77
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,792.72,583.39
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,718.65,528.12
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,670.2,492.38
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,620.54,455.4
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,572.91,419.59
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,526.06,383.76
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,486.32,352.16
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,442.42,316.23
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,383.18,270.32
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,330.98,230.3
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,284.71,192.21
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,235.06,153.42
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,161.08,98.51
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,83.63,63.47
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,85.33,65.13
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,79.28,60.36
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,75.9,57.9
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,72.11,55.08
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,69.99,53.53
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,67.81,51.89
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,63.95,49.12
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,59.99,46.13
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,53.3,40.5
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,46.46,34.46
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,35.33,24.42
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.55,11.62
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.74,0.49
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,195.34,156.55
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,356.07,296.77
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,448.73,376.35
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,545.67,455.51
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,537.1,446.82
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,501.82,415.96
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,614.24,503.86
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,706.22,573.13
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,744.17,598.31
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,780.01,621.77
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,782.08,618.8
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,780.17,612.77
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,796.3,621.21
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,809.46,627.42
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,770.62,593.58
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,714.83,548.33
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,698.83,533.55
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,681.39,517.77
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,660.59,500.97
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,638.94,483.68
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,665.3,502.76
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,691.41,520.73
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,623.14,468.49
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,562.46,422.06
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,562.08,420.6
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,555.06,413.8
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,475.19,354.29
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,403.73,301.32
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,380.45,283.76
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,357.47,266.11
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,336.22,250.03
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,308.03,228.93
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,290.22,211.75
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,260.34,185.52
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,231.16,169.54
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,214.24,170.97
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,185.98,148.6
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,159.5,127.46
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,120.12,95.57
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,84.87,66.55
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,82.44,64.92
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,79.9,63.13
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,74.78,59.19
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,69.47,54.93
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,59.62,46.51
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,51.9,39.64
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,38.05,27.05
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.86,13.0
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.71,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,9.86,2.43
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,16.46,8.27
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,24.74,15.47
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,33.04,22.6
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,42.19,30.31
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,51.36,37.9
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,35.14,24.04
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,19.0,10.33
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,177.16,142.49
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,351.77,281.12
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,188.87,149.79
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,43.19,29.81
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,165.02,128.58
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,314.68,245.16
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,253.53,196.37
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,214.68,165.26
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,187.71,143.7
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,161.71,122.93
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,112.02,83.73
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,63.58,45.23
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,96.86,71.5
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,129.9,97.23
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,307.21,234.76
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,469.56,355.6
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,498.93,376.51
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,518.89,390.21
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,545.04,410.16
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,545.2,407.37
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,465.46,345.27
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,416.71,308.71
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,366.41,270.34
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,334.33,246.49
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,304.51,222.31
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,273.0,197.66
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,189.54,127.99
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,95.46,74.15
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,95.12,74.16
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,94.68,74.03
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,93.36,73.33
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,91.91,72.53
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,88.08,69.71
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,84.01,66.64
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,77.01,60.99
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,71.06,56.09
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,61.96,48.16
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,52.6,39.75
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,39.5,27.94
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,26.42,14.99
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,32.42,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,98.19,45.11
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,220.96,177.5
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,356.33,294.43
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,449.47,373.79
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,547.01,452.85
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,322.23,269.06
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,30.49
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,67.83,51.03
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,95.21,73.29
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,114.91,88.76
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,134.46,103.85
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,141.84,109.23
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,149.3,114.66
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,226.76,175.77
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,324.87,251.25
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,232.76,178.79
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,165.61,125.55
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,405.15,311.89
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,611.19,464.02
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,697.33,528.11
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,770.97,582.25
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,635.71,480.39
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,512.21,386.11
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,498.24,376.6
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,483.51,366.12
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,375.54,284.83
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,280.09,212.13
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,286.62,217.11
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,286.63,216.97
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,332.98,251.41
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,361.33,271.18
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,244.46,183.78
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,126.64,94.57
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,189.22,142.33
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,242.53,182.22
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,231.73,173.76
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,216.64,172.8
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,190.93,152.45
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,174.65,139.65
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,126.67,100.74
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,100.16,79.16
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,101.31,80.44
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,109.29,87.48
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,90.28,71.78
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,81.17,64.27
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,72.07,56.52
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,60.41,46.27
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,43.21,30.97
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,26.04,14.81
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.85,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.64,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.51,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.39,0.49
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.1,3.66
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,14.82,6.79
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,257.67,213.03
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,494.03,402.58
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,540.82,435.8
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,586.35,467.83
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,732.62,575.7
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,868.58,668.83
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,897.43,683.95
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,923.06,697.19
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,946.45,709.09
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,958.8,713.46
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,960.36,710.24
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,958.07,704.7
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,952.16,697.19
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,942.07,687.11
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,909.2,663.25
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,884.79,645.24
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,856.8,623.96
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,825.38,600.57
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,786.8,573.63
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,745.59,543.45
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,638.28,463.23
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,544.01,392.77
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,558.46,403.97
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,551.41,395.96
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,496.19,351.3
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,439.65,304.75
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,381.66,256.73
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,323.42,208.07
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,264.55,159.96
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,206.21,115.74
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,147.73,80.11
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,80.05,59.72
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,75.86,56.57
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,73.38,54.74
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,72.16,54.06
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,70.87,53.31
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,67.57,50.9
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,64.09,48.31
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,55.61,41.47
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,52.4,38.93
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,46.98,34.39
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,41.47,29.57
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,32.69,21.75
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.77,12.97
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,55.43,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,166.8,104.3
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,283.57,232.36
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,398.85,333.6
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,345.8,290.82
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,285.63,239.53
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,191.77,159.17
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,75.96,58.66
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,89.45,69.69
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,102.86,80.38
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,94.68,73.17
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,87.33,66.74
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,95.23,72.83
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,103.09,78.84
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,96.72,73.31
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,90.56,68.03
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,95.35,71.59
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,100.1,75.09
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,188.13,144.54
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,276.54,212.23
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,159.03,120.92
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,46.82,31.98
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,50.62,34.97
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,54.42,37.89
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,62.82,44.55
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,71.17,51.16
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,90.27,66.26
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,109.16,81.13
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,205.57,156.22
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,290.06,220.42
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,291.5,220.82
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,291.78,220.48
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,233.6,176.64
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,185.25,140.11
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,129.45,97.08
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,72.56,52.55
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,100.37,74.98
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,126.18,100.27
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,100.99,79.57
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,74.88,57.91
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,109.59,87.55
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,140.51,114.03
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,105.17,84.57
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,67.75,52.93
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,57.2,44.12
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,46.36,34.88
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,35.95,25.85
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,25.57,16.68
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,16.88,8.89
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,8.21,0.99
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
