Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,169.54,59.94
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,330.56,262.9
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,440.82,357.2
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,558.12,449.85
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,640.15,510.22
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,723.96,567.99
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,785.97,605.81
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,841.64,637.21
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,887.39,665.1
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,930.86,691.03
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,962.18,708.21
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,990.35,723.28
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,1009.25,733.62
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,1012.34,734.17
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,1018.49,735.61
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,1020.83,734.77
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,1016.71,730.77
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,1008.74,724.6
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,993.1,713.13
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,973.74,699.5
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,948.85,683.19
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,920.49,664.76
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,886.68,641.58
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,849.85,616.49
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,809.06,589.95
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,765.8,560.1
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,718.29,526.6
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,669.01,490.89
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,617.17,452.25
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,564.0,411.37
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,508.68,367.55
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,452.72,321.81
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,395.17,273.78
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,337.49,224.82
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,278.91,175.65
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,220.97,129.66
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,163.28,91.01
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,96.49,59.23
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,78.66,60.28
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,77.64,59.64
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,76.35,58.9
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,74.95,58.06
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,72.61,56.31
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,64.17,49.36
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,60.96,47.01
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,57.66,44.49
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,52.92,40.5
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,48.11,36.26
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,39.25,28.33
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,30.17,19.83
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.89,2.72
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,83.54,34.69
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,164.18,129.83
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,244.64,200.98
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,327.33,271.41
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,431.91,357.27
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,524.54,430.77
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,328.29,270.47
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,98.97,76.67
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,83.29,63.68
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,69.79,52.33
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,108.31,83.57
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,147.87,115.02
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,262.51,206.24
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,364.06,284.18
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,284.29,220.84
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,196.29,150.99
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,264.2,203.87
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,350.19,269.17
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,272.75,209.04
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,190.71,145.17
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,199.41,151.88
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,207.86,158.26
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,338.59,257.86
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,455.58,343.65
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,307.4,232.88
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,165.01,124.05
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,166.53,125.39
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,167.98,126.49
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,159.9,120.23
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,152.01,114.14
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,204.65,154.76
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,253.96,192.23
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,296.67,216.05
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,328.42,224.65
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,274.39,178.62
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,222.1,136.78
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,160.53,93.65
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,108.74,70.27
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,91.54,71.26
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,90.89,70.97
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,89.94,70.56
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,88.85,70.05
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,86.13,68.01
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,83.2,65.79
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,78.79,62.39
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,72.08,56.91
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,64.19,50.14
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,56.05,42.95
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.59,32.72
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,32.86,21.93
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.62,4.27
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,139.69,70.92
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,266.61,211.06
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,365.68,297.2
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,471.62,383.92
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,550.74,445.85
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,641.12,513.57
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,472.45,380.84
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,280.36,223.62
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,275.08,217.84
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,269.07,211.01
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,242.62,188.7
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,200.39,154.23
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,619.68,482.14
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,959.57,719.65
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,817.45,614.08
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,652.93,489.49
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,662.23,495.59
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,669.57,499.52
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,818.14,609.08
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,936.72,690.27
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,913.61,673.29
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,887.14,655.06
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,849.01,629.09
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,819.51,609.19
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,780.9,582.33
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,739.96,552.05
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,694.07,516.76
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,646.78,479.87
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,564.64,416.46
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,505.0,370.4
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,453.17,331.69
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,417.58,304.94
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,378.94,269.25
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,325.7,217.35
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,270.17,170.84
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,216.1,128.05
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,161.58,91.02
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,108.9,67.78
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,91.96,70.15
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,84.45,64.23
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,83.49,63.8
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,82.41,63.28
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,80.05,61.56
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,77.53,59.7
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,73.61,56.75
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,69.53,53.57
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,61.16,46.63
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.97,40.46
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,43.17,30.97
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.13,20.97
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.24,4.43
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,116.2,64.78
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,247.85,197.06
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,337.81,275.61
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,432.63,354.6
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,512.76,419.63
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,595.51,483.64
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,656.14,527.86
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,716.63,570.72
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,775.83,611.32
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,826.02,644.5
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,865.11,669.56
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,901.54,692.55
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,925.98,706.37
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,947.19,718.01
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,959.16,723.66
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,967.6,727.06
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,966.98,725.56
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,953.94,715.76
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,941.59,705.51
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,925.7,692.96
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,903.62,677.39
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,878.24,659.61
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,848.71,638.97
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,816.06,615.55
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,777.01,586.44
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,735.85,555.43
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,605.09,454.15
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,493.78,367.47
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,410.29,305.92
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,331.98,247.81
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,391.65,291.28
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,429.34,315.72
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,392.17,285.79
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,355.25,256.0
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,301.13,207.33
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,234.19,148.23
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,184.33,114.22
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,136.91,91.97
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,128.19,100.5
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,133.68,105.31
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,147.97,117.59
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,151.67,121.26
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,137.63,110.05
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,125.0,99.95
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,108.66,86.79
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,92.18,73.27
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,82.06,64.73
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,76.69,59.96
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,56.8,42.66
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,36.34,24.6
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,18.91,6.67
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,156.76,97.69
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,295.77,240.6
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,418.94,348.04
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,558.53,462.74
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,643.49,528.39
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,729.95,591.82
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,802.68,642.26
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,875.13,690.48
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,915.89,713.3
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,961.01,738.65
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,996.33,756.6
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,1028.53,772.14
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,1034.97,770.45
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,1050.07,774.82
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,1056.69,774.14
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,1059.45,771.22
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1053.83,763.68
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1044.26,753.91
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1027.82,740.5
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1007.56,724.91
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,980.81,707.27
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,950.54,687.44
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,916.38,663.78
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,879.0,638.07
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,836.0,609.86
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,790.51,578.74
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,741.37,543.49
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,690.34,506.03
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,636.09,465.06
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,580.53,421.98
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,523.14,376.44
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,464.96,328.92
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,405.19,278.86
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,345.3,228.04
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,284.93,177.49
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,225.34,130.14
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,165.68,89.58
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,107.45,63.77
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,84.18,64.23
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,73.44,55.6
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,72.3,54.85
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,71.05,54.02
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,69.56,52.87
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,68.02,51.68
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,59.35,44.71
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,56.3,42.37
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,51.82,38.7
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,47.28,34.82
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,39.18,27.67
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,30.91,20.1
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,15.2,4.62
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,162.41,107.02
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,306.09,248.27
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,405.76,334.02
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,517.36,424.15
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,599.18,486.5
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,682.39,546.85
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,746.98,591.18
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,810.95,633.58
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,857.58,664.07
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,902.2,692.75
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,936.51,714.24
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,961.41,729.19
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,981.95,739.47
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,998.99,747.46
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,1006.73,749.91
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,1010.72,750.09
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,1006.93,746.16
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,986.23,731.15
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,971.82,719.49
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,953.79,705.52
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,929.53,688.63
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,901.96,669.61
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,868.7,645.7
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,832.67,619.94
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,792.58,591.9
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,750.34,560.73
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,703.07,524.44
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,659.22,489.87
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,607.68,450.15
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,555.29,408.83
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,500.55,364.79
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,446.76,320.5
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,391.69,274.37
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,337.23,228.21
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,233.19,159.18
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,221.54,165.24
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,206.04,153.91
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,201.62,151.62
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,192.1,151.98
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,185.24,146.92
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,168.59,134.15
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,162.24,129.7
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,108.09,85.39
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,46.37,33.84
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,74.32,57.83
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,105.65,84.63
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,91.26,72.64
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,77.38,60.8
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,56.95,43.02
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,35.81,24.39
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,19.7,8.12
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.6,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,103.46,66.95
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,182.64,143.89
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,258.53,208.8
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,335.5,272.48
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,345.15,280.27
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,333.7,270.83
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,299.18,240.37
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,240.98,191.02
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,286.31,226.21
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,331.15,260.16
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,307.66,239.65
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,284.42,219.59
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,213.67,163.93
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,167.28,126.93
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,182.71,138.47
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,197.96,149.7
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,252.06,190.99
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,305.51,231.13
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,614.95,466.59
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,874.77,651.26
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,682.46,509.19
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,493.76,367.43
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,469.67,349.78
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,446.45,332.31
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,354.15,264.29
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,265.01,197.73
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,435.49,326.05
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,577.4,427.06
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,515.27,380.77
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,467.88,345.86
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,366.67,271.85
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,285.15,212.3
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,288.48,214.65
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,289.65,215.06
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,290.09,211.81
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,290.05,207.69
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,251.86,182.49
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,220.1,163.65
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,199.23,157.64
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,173.48,137.35
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,177.54,141.09
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,187.07,149.25
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,160.62,128.18
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,132.28,105.34
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,124.65,99.62
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,111.69,89.26
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,95.84,76.03
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,78.28,61.05
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,55.92,41.8
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,32.95,21.83
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,17.83,7.07
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,18.7,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,171.87,122.0
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,285.68,234.56
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,389.18,324.68
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,499.68,415.62
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,579.35,478.44
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,669.66,546.72
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,737.91,594.69
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,805.61,640.62
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,853.09,670.91
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,898.55,699.14
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,935.81,719.94
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,962.96,733.43
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,983.42,743.96
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,1000.38,752.1
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,917.66,691.38
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,815.19,612.78
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,922.44,688.22
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,993.62,730.66
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,981.44,717.94
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,965.53,703.69
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,941.42,685.17
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,913.9,664.55
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,882.27,640.56
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,847.54,614.7
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,807.33,587.54
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,764.77,557.26
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,718.61,522.74
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,670.58,486.37
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,619.88,449.06
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,567.89,409.66
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,513.3,367.39
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,457.88,323.02
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,401.09,276.08
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,344.19,228.3
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,286.03,179.92
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,228.26,133.98
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,171.19,94.56
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,104.84,60.23
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,77.62,58.78
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,76.63,58.2
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,75.7,57.75
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,74.67,57.23
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,72.0,55.23
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,69.17,53.07
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,60.45,46.01
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,57.48,43.74
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,52.76,39.77
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,47.93,35.54
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,40.29,28.85
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.5,21.73
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.38,9.33
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,8.54,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,36.67,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,200.78,145.76
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,321.76,263.13
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,414.49,343.83
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,519.09,429.79
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,597.56,491.21
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,677.28,550.9
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,429.39,352.91
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,105.37,81.51
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,119.61,93.1
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,133.77,104.22
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,158.8,123.97
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,183.69,143.31
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,192.61,149.94
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,201.57,156.6
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,223.86,173.43
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,245.82,189.79
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,284.94,219.71
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,341.51,262.49
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,371.59,284.26
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,400.19,304.75
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,528.31,401.25
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,632.83,477.59
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,543.2,409.41
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,452.24,340.53
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,370.32,279.83
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,291.15,220.24
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,351.51,265.92
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,404.45,305.03
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,429.27,323.42
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,450.22,338.33
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,458.53,342.5
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,447.48,327.45
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,393.87,282.1
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,340.71,236.52
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,283.83,189.1
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,237.09,151.89
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,194.3,124.26
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,161.86,112.37
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,145.27,116.13
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,149.81,120.26
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,141.03,113.57
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,138.92,112.41
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,129.97,105.3
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,120.64,97.81
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,111.27,90.37
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,101.54,82.47
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,86.82,69.9
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,73.05,57.88
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,56.37,43.15
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,39.36,27.86
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,22.66,11.48
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,1.94
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,6.68
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,11.41
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,25.98,16.8
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,32.21,22.14
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,38.04,27.0
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,31.79
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,198.96,164.09
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,362.87,298.55
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,181.63,148.12
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,22.38,13.12
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,60.74,45.08
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,100.28,77.58
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,139.32,109.45
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,178.47,141.05
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,140.82,110.13
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,104.5,80.3
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,116.66,90.16
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,128.67,99.83
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,201.55,158.45
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,273.63,215.36
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,274.56,215.79
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,275.26,216.21
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,355.84,279.25
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,425.16,332.36
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,257.05,201.32
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,94.33,71.24
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,297.18,233.56
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,470.83,365.56
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,318.06,247.18
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,187.18,145.21
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,110.97,84.61
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,32.52,21.09
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,169.51,130.15
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,276.54,212.05
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,236.28,182.14
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,200.6,156.17
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,163.91,133.91
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,109.53,88.44
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,121.85,99.46
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,133.27,109.74
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,114.58,94.1
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,95.57,78.04
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,82.82,67.37
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,69.95,56.4
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,59.02,46.85
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,54.6,42.85
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.77,33.05
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.54,24.39
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.65,11.31
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
