Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,72.83,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,255.81,196.2
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,393.3,325.54
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,497.3,413.21
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,606.54,500.06
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,681.35,557.08
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,757.21,612.38
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,817.28,653.08
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,871.04,687.96
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,913.84,714.45
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,954.22,738.8
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,984.18,755.65
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,1011.0,770.32
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,1015.86,769.72
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,1029.43,775.37
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,1034.83,775.6
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,1036.43,773.56
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,1031.1,768.61
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1021.95,761.38
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1006.11,748.46
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,986.53,733.3
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,961.45,716.02
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,932.88,696.5
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,899.24,672.28
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,862.53,646.04
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,821.49,618.03
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,778.0,587.16
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,730.57,550.81
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,681.31,512.44
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,629.24,472.1
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,575.86,429.63
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,520.06,383.38
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,463.52,335.42
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,405.92,286.73
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,348.16,237.02
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,289.25,186.27
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,230.91,138.23
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,172.74,96.35
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,115.92,67.83
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,84.36,65.48
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,72.94,56.13
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,71.84,55.51
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,70.62,54.8
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,68.83,53.49
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,66.95,52.1
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,58.4,45.14
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,55.33,42.81
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,51.23,39.38
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,47.07,35.76
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,40.23,29.63
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,33.28,23.12
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.6,11.36
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,65.34,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,238.83,183.5
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,372.89,307.33
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,474.23,393.78
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,580.58,480.29
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,657.62,538.15
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,735.78,593.87
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,796.93,634.72
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,857.28,673.52
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,895.31,696.64
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,937.86,722.65
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,969.6,739.67
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,998.24,754.46
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,1016.77,763.13
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,1031.73,769.57
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,1025.98,762.72
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,1029.43,762.36
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,1025.04,758.06
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,1016.84,751.48
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,1002.43,739.52
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,984.27,725.31
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,959.7,708.11
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,931.67,688.72
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,899.85,665.82
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,864.83,640.84
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,823.46,612.76
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,779.73,581.72
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,733.17,546.26
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,684.75,508.8
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,632.89,469.0
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,579.74,427.15
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,524.23,382.36
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,467.85,335.64
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,410.08,286.71
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,352.17,236.98
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,293.54,187.08
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,235.44,139.77
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,177.43,98.56
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,120.71,70.15
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,76.84,58.45
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,76.12,58.07
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,75.14,57.57
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,74.06,56.99
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,71.37,54.95
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,68.5,52.75
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,60.19,46.09
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,57.56,44.18
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,52.82,40.25
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,47.94,36.05
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,41.08,29.99
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,34.13,23.56
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.9,12.39
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,11.95,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,141.98,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,294.3,225.27
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,434.09,349.41
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,529.21,427.03
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,628.86,503.66
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,701.35,555.55
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,774.73,605.25
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,823.48,635.81
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,876.95,668.69
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,918.35,691.04
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,957.29,711.25
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,984.13,723.16
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,1007.7,732.94
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,1010.92,731.97
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,1022.94,736.98
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,1026.97,736.24
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,1027.2,733.41
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,1020.96,728.2
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,1010.99,720.91
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,993.99,708.01
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,973.36,693.07
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,948.26,676.83
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,919.79,658.52
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,886.34,636.33
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,849.92,612.19
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,809.3,586.36
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,766.37,557.69
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,719.67,525.26
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,671.3,490.65
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,619.85,452.52
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,567.22,412.32
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,498.64,359.44
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,452.48,324.17
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,401.43,285.66
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,353.34,248.93
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,311.45,216.23
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,283.12,194.64
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,199.68,124.87
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,111.71,62.71
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,87.29,66.48
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,105.56,81.66
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,116.63,91.14
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,125.39,98.83
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,130.77,103.6
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,133.71,106.4
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,119.06,95.0
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,103.91,82.95
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,87.96,69.76
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,69.72,54.3
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,54.25,40.88
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,38.25,26.72
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,24.65,13.73
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,128.3,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,277.23,214.32
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,411.09,333.39
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,504.37,410.74
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,601.9,487.43
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,676.95,542.67
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,752.98,596.01
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,809.66,632.13
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,865.33,666.29
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,902.61,689.55
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,943.76,715.28
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,974.75,732.41
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,1002.67,747.4
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,1020.77,755.07
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,1022.7,752.32
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,1029.88,753.32
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,1033.36,752.02
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,1028.06,746.74
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,1018.97,739.3
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,1004.12,726.93
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,985.55,712.41
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,960.59,695.35
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,932.15,676.19
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,900.22,653.52
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,865.0,628.81
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,823.12,600.95
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,778.86,570.76
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,731.68,535.64
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,682.59,498.55
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,630.66,459.84
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,577.34,418.95
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,521.74,375.14
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,465.4,329.43
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,407.2,281.24
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,348.83,232.0
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,290.3,182.84
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,232.59,136.27
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,174.7,95.18
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,118.1,66.33
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,82.91,63.16
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,72.17,54.53
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,71.38,54.19
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,70.51,53.77
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,69.05,52.76
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,67.54,51.7
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,59.31,45.14
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,56.66,43.21
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,51.92,39.3
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,47.03,35.11
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,40.59,29.46
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,34.06,23.44
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.85,12.64
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,30.74,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,95.67,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,222.02,173.11
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,333.18,273.83
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,423.2,350.79
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,518.3,427.51
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,598.95,489.86
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,675.94,546.94
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,679.93,546.46
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,689.08,549.96
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,794.47,625.39
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,891.04,691.75
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,921.36,709.61
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,948.81,725.76
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,960.74,731.85
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,977.16,741.27
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,983.06,742.44
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,985.35,741.37
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,982.34,736.13
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,975.68,728.64
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,961.57,716.68
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,943.92,702.56
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,920.43,686.02
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,893.65,667.33
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,857.73,641.11
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,830.92,621.27
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,764.7,570.16
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,693.0,514.03
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,425.85,319.76
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,184.83,137.03
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,151.46,111.87
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,118.79,86.85
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,220.05,164.06
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,311.38,231.94
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,333.49,240.36
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,344.64,233.87
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,284.39,183.42
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,232.48,141.45
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,178.82,102.67
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,126.93,75.16
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,85.58,65.14
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,87.03,66.56
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,86.29,66.31
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,85.41,65.96
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,81.04,62.7
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,76.27,59.07
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,72.7,56.39
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,68.94,53.49
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,61.83,47.61
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,54.35,41.24
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,46.28,34.12
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,36.08,24.94
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,24.98,14.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.51,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.46,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.28,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.52,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.76,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,50.53,36.56
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,99.74,76.83
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,65.6,48.54
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,35.62,23.76
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,53.15,37.94
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,70.74,51.98
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,89.29,66.76
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,108.24,81.74
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,94.54,70.44
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,81.17,59.51
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,103.36,77.05
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,125.52,94.42
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,112.33,83.84
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,99.33,73.47
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,136.66,102.89
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,173.54,131.6
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,222.53,169.29
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,270.4,205.64
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,190.73,144.36
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,112.85,83.76
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,184.01,139.04
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,252.58,190.98
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,380.3,287.82
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,482.8,362.25
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,311.75,235.16
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,153.22,115.23
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,154.03,116.42
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,154.8,117.39
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,214.99,163.34
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,267.93,202.96
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,253.86,191.91
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,237.02,180.27
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,162.88,131.16
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,87.61,68.7
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,84.06,66.1
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,108.61,87.35
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,73.86,57.99
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,49.71,37.44
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,43.03,31.81
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,36.37,26.12
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,29.72,20.37
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,23.08,14.55
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,16.87,9.06
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,10.68,3.53
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.15,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.64,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.85,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,18.9,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,50.18,1.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,170.83,132.13
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,270.17,220.73
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,345.12,285.38
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,422.71,349.88
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,278.43,229.71
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,112.92,88.15
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,340.7,279.14
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,565.33,457.91
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,651.02,520.58
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,714.42,565.88
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,801.38,629.23
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,896.5,695.76
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,922.74,710.58
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,945.78,723.34
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,964.51,733.06
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,979.46,740.18
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,979.21,736.33
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,975.32,730.21
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,959.25,715.93
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,949.23,706.06
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,927.09,689.47
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,901.58,670.78
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,875.47,650.47
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,835.59,620.87
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,796.64,593.54
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,755.56,562.93
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,711.78,528.93
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,666.17,493.12
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,616.75,454.85
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,566.21,414.87
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,513.98,372.77
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,460.75,328.8
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,405.79,282.62
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,350.8,235.79
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,294.64,188.32
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,238.95,143.04
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,174.47,96.08
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,120.09,66.85
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,81.7,61.41
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,81.3,61.3
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,80.34,60.84
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,79.25,60.3
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,70.16,53.0
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,67.9,51.33
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,64.97,49.29
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,61.92,47.09
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,57.09,43.18
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,52.11,38.98
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,44.71,32.6
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.14,25.78
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.04,13.7
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.47,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,17.24,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,46.42,5.46
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,162.04,123.93
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,255.49,205.1
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,349.59,284.2
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,469.39,379.92
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,543.76,436.75
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,620.06,492.53
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,691.04,542.24
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,773.04,598.29
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,819.21,626.69
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,863.39,653.28
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,901.38,675.42
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,936.76,695.53
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,957.08,706.85
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,974.16,716.21
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,976.12,714.69
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,982.76,716.54
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,979.34,711.92
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,972.3,705.19
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,959.18,694.69
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,942.52,682.06
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,919.16,666.53
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,892.52,648.91
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,859.87,627.54
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,824.49,604.24
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,785.32,577.06
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,744.05,547.66
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,698.89,514.87
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,652.58,480.56
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,603.95,443.7
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,554.47,405.29
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,503.11,364.58
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,451.92,322.96
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,398.95,279.08
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,346.37,234.88
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,294.91,192.06
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,237.27,146.31
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,185.47,108.86
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,135.64,81.35
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,103.19,78.83
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,107.43,82.54
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,106.44,82.17
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,105.26,81.66
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,104.75,81.54
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,103.86,81.12
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,97.46,76.27
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.75,71.06
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.49,64.4
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,75.22,58.35
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,60.48,45.7
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,45.4,32.47
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,29.07,17.67
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,29.24,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,81.67,21.47
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,209.27,163.24
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,310.85,252.18
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,396.18,324.13
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,485.72,396.53
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,559.91,453.67
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,635.85,509.91
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,690.32,548.51
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,744.12,585.73
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,800.26,623.05
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,846.36,652.41
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,873.9,667.37
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,898.45,680.21
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,921.61,692.72
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,941.6,703.05
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,945.85,702.8
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,946.55,700.42
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,947.28,698.91
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,944.5,695.49
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,931.47,683.81
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,915.14,670.12
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,895.12,655.42
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,871.9,638.59
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,853.53,625.97
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,828.13,607.14
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,789.35,580.33
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,748.56,550.66
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,512.28,379.48
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,304.31,223.61
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,377.99,277.95
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,436.6,319.21
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,387.36,282.69
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,336.17,245.44
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,345.48,251.79
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,336.65,244.17
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,301.7,218.72
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,283.54,206.12
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,254.51,182.76
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,232.32,167.11
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,205.16,159.97
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,193.99,151.65
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,178.51,140.1
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,152.99,120.32
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,140.41,110.58
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,127.08,100.11
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,111.25,87.63
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,90.77,71.02
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,81.53,63.57
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,73.45,56.85
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,59.63,45.09
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,45.5,32.73
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,28.65,17.53
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,11.65,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,17.73,8.52
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,28.93,18.23
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,44.26,31.22
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,60.25,44.57
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,77.59,58.76
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,94.65,72.42
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,90.61,68.73
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,87.76,66.03
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,150.4,116.34
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,214.46,166.42
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,163.16,125.0
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,116.01,87.02
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,155.62,118.01
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,195.3,148.42
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,528.27,401.48
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,821.71,602.09
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,745.71,542.86
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,688.13,498.99
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,571.09,415.98
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,460.16,335.78
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,578.08,420.29
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,683.07,491.5
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,661.1,475.39
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,638.23,459.72
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,623.68,450.07
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,607.43,439.03
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,364.22,268.01
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,135.38,98.35
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,361.61,270.02
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,551.01,401.42
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,500.91,361.34
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,450.56,321.48
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,398.46,279.27
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,347.01,236.87
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,298.98,205.67
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,294.95,211.27
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,251.41,177.59
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,216.82,153.98
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,152.02,118.57
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,116.8,90.6
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,126.79,99.27
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,143.45,113.37
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,121.21,95.72
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,105.53,83.31
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,99.2,78.51
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,92.56,73.34
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,83.43,65.78
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,75.34,58.89
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,61.26,46.77
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,46.85,34.06
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,30.88,19.55
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.99,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,11.74,0.0
