Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,32.03,9.18
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,113.73,87.48
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,187.62,152.11
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,265.12,217.97
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,360.69,295.77
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,430.95,350.99
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,503.02,405.56
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,563.54,448.6
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,624.74,490.61
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,673.66,523.31
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,743.44,569.47
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,780.64,591.98
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,815.81,612.98
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,843.31,628.23
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,868.3,641.66
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,886.71,650.82
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,902.21,658.06
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,906.2,658.4
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,910.0,658.69
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,905.0,652.89
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,896.35,644.89
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,819.28,590.22
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,736.63,532.06
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,702.45,506.83
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,668.2,481.21
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,649.68,468.29
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,629.58,454.03
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,536.55,388.64
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,456.58,331.87
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,450.24,327.79
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,445.13,323.8
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,435.9,316.54
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,423.19,306.24
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,388.51,279.72
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,361.66,258.04
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,319.91,221.57
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,274.34,181.13
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,225.49,146.42
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,179.81,119.62
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,153.94,120.03
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,171.04,134.14
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,165.32,130.17
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,168.0,133.04
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,142.65,112.92
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,124.59,98.59
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,114.39,90.74
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,103.57,82.2
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,91.75,72.62
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,79.56,62.45
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,64.37,49.41
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,48.77,35.7
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,31.28,19.91
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,12.45,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.26,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.03,1.33
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,65.17,47.32
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,110.95,87.03
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,172.86,138.85
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,220.39,177.92
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,266.66,214.78
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,313.37,250.75
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,329.59,260.47
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,344.09,268.65
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,377.6,292.69
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,410.18,315.56
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,321.19,246.22
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,235.87,179.24
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,237.67,180.24
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,239.69,181.14
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,245.79,185.27
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,251.9,189.41
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,280.04,209.88
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,307.61,229.55
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,284.05,211.63
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,261.39,194.6
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,252.69,188.3
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,244.18,182.07
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,274.67,204.29
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,304.2,225.25
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,348.85,257.03
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,384.44,281.71
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,342.75,251.7
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,306.01,225.51
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,249.83,185.39
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,194.83,145.22
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,117.13,86.38
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,38.46,25.04
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,35.08,22.5
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,31.7,19.88
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,43.79,29.61
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,55.88,39.34
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,43.29,29.39
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,30.75,19.39
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,46.97,34.29
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,63.21,48.12
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,90.15,71.11
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,114.61,92.06
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,67.28,52.25
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,15.68,7.99
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,13.6,6.26
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,11.53,4.49
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,9.46,2.69
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.4,0.86
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.33,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.28,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.05,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.82,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.05,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,24.65,14.64
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,43.6,31.28
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,68.33,52.72
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,92.15,73.08
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,158.43,129.8
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,213.52,175.99
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,252.17,206.84
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,290.44,236.73
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,388.93,314.52
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,467.3,374.23
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,418.76,332.69
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,346.88,273.81
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,428.68,336.78
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,530.88,412.13
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,532.14,410.09
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,532.42,407.99
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,535.58,409.04
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,537.82,409.47
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,484.96,368.93
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,451.54,342.69
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,380.67,289.59
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,303.21,231.02
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,306.79,233.3
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,310.1,235.11
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,315.57,239.03
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,320.61,242.62
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,338.25,255.66
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,352.55,266.09
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,313.54,236.99
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,282.81,214.12
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,267.16,202.48
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,251.91,191.06
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,257.66,195.47
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,262.43,199.04
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,263.93,199.44
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,273.02,205.49
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,254.86,191.73
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,235.86,178.32
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,214.28,172.21
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,202.22,162.97
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,153.14,123.47
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,100.75,80.36
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,63.52,49.06
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,23.96,15.17
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,20.63,12.39
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,17.31,9.57
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,14.41,7.05
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,11.51,4.5
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,8.63,1.93
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.74,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.28,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.83,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,13.2,1.93
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,35.61,23.36
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,57.85,42.76
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,91.18,71.53
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,137.16,110.33
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,111.01,88.02
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,98.59,76.86
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,94.45,73.04
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,91.5,70.21
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,90.19,68.86
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,89.26,67.84
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,114.22,87.71
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,139.24,107.31
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,131.56,100.61
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,124.3,94.36
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,118.71,89.54
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,113.31,84.91
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,162.69,123.72
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,212.02,161.83
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,195.01,148.04
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,178.43,134.79
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,315.74,239.43
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,440.96,330.98
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,346.24,259.95
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,251.15,188.45
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,357.4,268.13
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,451.23,336.03
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,396.83,295.34
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,345.95,257.63
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,335.59,250.25
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,325.4,242.83
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,320.52,238.86
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,315.07,234.4
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,337.79,250.76
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,340.55,251.5
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,299.58,222.1
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,252.66,188.82
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,254.18,188.63
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,233.58,173.13
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,142.84,112.88
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,86.27,66.64
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,85.56,66.45
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,84.7,66.1
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,104.84,83.29
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,140.52,113.52
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,103.16,82.62
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,70.58,55.27
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,63.99,49.86
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,57.05,43.96
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,49.52,37.34
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.78,28.56
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,28.15,17.86
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.33,2.42
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,11.53,1.32
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,27.03,16.44
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,44.51,31.68
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,67.69,51.52
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,89.97,70.32
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,115.39,91.55
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,140.8,112.34
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,95.46,74.19
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,58.06,42.65
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,73.14,54.78
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,89.25,67.57
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,85.86,64.43
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,82.68,61.54
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,96.35,72.32
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,109.99,82.99
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,174.91,134.06
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,240.45,184.31
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,384.42,294.18
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,509.67,386.02
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,322.39,245.53
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,140.92,105.44
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,229.09,173.59
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,316.31,238.96
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,475.91,357.14
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,602.17,446.18
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,560.14,414.61
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,520.13,385.35
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,515.49,382.18
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,508.97,377.3
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,515.16,381.71
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,506.95,375.03
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,452.25,334.51
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,397.62,294.67
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,381.37,276.83
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,351.26,243.12
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,298.17,198.0
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,245.47,154.39
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,194.09,115.72
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,135.45,79.04
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,134.03,105.68
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,195.92,156.38
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,149.7,119.33
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,100.36,79.1
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,111.46,88.74
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,127.31,102.34
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,115.47,92.94
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,103.09,82.95
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,89.8,71.82
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,76.0,60.03
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,61.62,47.58
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,46.81,34.46
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,32.48,21.42
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,17.18,3.6
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.56,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.92,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.92,4.18
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,18.95,10.39
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,27.23,17.59
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,35.53,24.71
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,45.1,32.84
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,54.7,40.88
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,122.19,97.71
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,211.85,170.97
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,274.35,221.32
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,336.54,270.35
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,449.64,358.17
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,540.79,426.37
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,421.16,331.12
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,263.11,205.35
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,313.46,243.91
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,343.6,265.89
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,308.41,237.77
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,260.28,200.0
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,221.78,169.83
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,184.59,140.59
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,180.37,137.2
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,176.18,133.82
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,253.76,193.04
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,329.51,249.24
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,501.57,378.82
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,642.65,479.8
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,444.03,333.89
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,270.31,203.11
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,256.11,192.93
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,242.24,182.53
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,298.36,224.68
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,351.57,263.61
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,342.42,256.22
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,331.71,247.66
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,280.52,210.22
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,234.13,176.55
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,192.33,145.76
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,136.12,103.07
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,143.6,114.47
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,151.39,121.22
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,159.36,128.44
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,174.16,141.4
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,108.81,87.36
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,28.11,18.73
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,24.36,15.62
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,20.62,12.45
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,17.3,9.57
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,13.99,6.66
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,10.68,3.73
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.39,0.77
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.51,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.85,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.03,2.0
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,12.75,5.26
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,16.47,8.5
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,20.19,11.69
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,23.93,14.85
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,23.95,14.76
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,23.96,14.67
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,14.96
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,24.83,15.25
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,35.25,23.84
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,45.69,32.34
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,46.98,33.3
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,48.27,34.27
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,81.98,61.74
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,116.81,89.76
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,107.15,81.75
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,97.65,73.96
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,129.89,99.63
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,161.88,124.52
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,351.65,270.98
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,528.31,398.36
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,602.17,449.73
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,662.89,491.3
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,636.4,470.8
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,609.47,450.82
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,577.13,426.97
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,545.62,403.59
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,460.42,341.65
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,387.43,288.43
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,347.02,258.92
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,309.4,231.17
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,261.29,195.92
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,225.27,169.46
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,226.32,170.46
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,226.68,170.85
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,216.62,163.61
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,206.43,156.49
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,189.0,150.76
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,190.22,152.28
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,174.13,140.02
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,157.48,127.15
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,140.67,113.72
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,124.84,100.93
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,94.15,75.5
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,66.89,52.52
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,61.98,48.42
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,56.88,44.01
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,49.77,37.76
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.52,29.41
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,29.27,19.06
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.85,5.37
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,59.19,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,173.37,111.78
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,280.7,225.6
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,389.75,317.87
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,237.66,196.26
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,33.87,23.07
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,50.53,37.25
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,68.23,51.87
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,98.33,76.41
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,128.59,100.5
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,138.47,107.84
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,148.51,115.28
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,160.64,124.1
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,172.8,132.81
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,187.82,144.17
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,202.72,155.36
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,235.03,179.57
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,266.92,203.04
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,346.87,262.54
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,407.53,306.41
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,571.97,426.13
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,724.76,531.22
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,832.86,607.5
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,896.11,649.27
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,866.64,628.42
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,834.17,606.54
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,795.06,580.93
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,753.96,552.76
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,709.83,521.31
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,664.37,488.19
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,616.66,452.63
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,567.83,415.25
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,516.17,374.01
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,464.14,331.47
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,411.16,287.87
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,358.16,243.38
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,304.0,197.9
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,242.14,147.69
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,187.82,106.96
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,135.0,74.99
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,84.07,64.26
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,83.3,63.88
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,82.53,63.45
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,74.3,56.82
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,73.31,56.22
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,72.24,55.55
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,69.25,53.36
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,66.1,50.99
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,61.53,47.32
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,56.79,43.38
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,49.69,37.21
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.5,29.02
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.26,18.82
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.84,5.75
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,23.87,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,65.94,39.5
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,166.11,130.68
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,248.42,201.57
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,323.85,264.63
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,401.99,327.5
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,470.05,380.02
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,540.04,432.0
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,382.75,306.08
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,217.06,170.25
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,356.67,281.22
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,476.95,372.52
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,499.93,386.61
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,521.49,400.05
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,530.73,404.05
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,538.61,407.2
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,488.58,367.87
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,418.51,314.34
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,432.22,323.87
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,445.2,332.48
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,431.58,321.79
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,418.31,311.54
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,354.45,264.54
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,284.13,212.36
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,372.68,277.41
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,447.01,329.95
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,563.32,414.89
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,654.31,478.84
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,488.19,359.73
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,345.62,255.38
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,431.73,319.04
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,496.69,364.25
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,442.06,323.47
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,387.09,283.49
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,324.63,238.81
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,258.58,191.42
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,278.27,196.56
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,273.29,179.71
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,230.71,150.24
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,191.57,128.11
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,176.37,138.83
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,195.69,154.79
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,160.04,126.73
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,125.52,99.18
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,122.91,97.44
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,120.01,95.41
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,112.97,90.08
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,108.44,86.77
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,97.36,77.62
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,85.93,67.98
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,70.35,54.64
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,54.32,40.61
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,36.4,24.69
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.13,5.66
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,38.97,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,116.82,74.85
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,213.88,168.88
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,329.08,265.66
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,219.75,178.09
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,106.23,82.49
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,265.52,215.13
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,421.39,338.81
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,452.04,359.3
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,480.8,378.44
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,467.36,366.06
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,472.78,367.7
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,445.88,344.05
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,395.21,303.2
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,351.2,268.62
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,308.53,234.9
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,231.49,175.64
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,178.31,134.19
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,183.5,138.04
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,188.62,141.73
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,198.1,148.78
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,207.38,155.66
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,183.41,137.24
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,159.94,119.21
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,175.03,130.48
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,189.75,141.31
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,229.45,171.15
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,267.95,199.76
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,429.63,319.73
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,562.69,413.36
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,570.27,419.58
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,556.5,408.89
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,481.78,352.23
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,429.08,313.6
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,369.52,270.64
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,322.13,237.5
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,308.8,220.31
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,284.92,192.59
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,237.67,157.15
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,191.7,127.27
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,133.52,103.94
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,104.84,80.97
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,104.17,80.87
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,103.3,80.61
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,101.76,79.63
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,98.62,77.32
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,93.72,73.67
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,88.59,69.75
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,81.67,64.09
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,74.52,58.06
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,64.39,49.38
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,52.04,38.53
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,36.02,24.3
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,19.63,7.68
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,50.02,0.0
