Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.39,0.0
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,15.64,7.13
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,23.92,14.25
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,34.29,23.08
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,44.69,31.83
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,33.04,22.06
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,12.32
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,60.97,45.05
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,104.87,80.76
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,331.87,265.77
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,556.63,437.04
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,460.35,359.38
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,361.71,280.62
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,404.45,312.83
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,446.23,343.34
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,404.89,310.12
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,364.75,278.13
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,294.29,224.6
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,215.67,164.17
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,345.45,262.71
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,460.31,346.22
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,589.4,440.73
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,705.1,522.05
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,783.91,580.2
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,825.41,609.43
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,734.46,540.91
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,642.16,470.69
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,591.09,433.48
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,548.73,401.92
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,542.42,397.51
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,534.42,390.64
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,495.11,361.08
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,457.14,332.29
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,413.3,295.72
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,368.14,253.37
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,314.45,207.89
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,261.2,163.33
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,221.86,143.05
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,235.87,167.23
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,146.32,101.18
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,73.76,56.07
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,72.93,55.65
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,71.97,55.04
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,69.79,53.42
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,67.44,51.65
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,59.67,45.38
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,57.5,43.81
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,53.72,40.71
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,49.79,37.39
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,44.36,32.74
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,38.82,27.8
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,30.49,20.25
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.95,11.83
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,13.18,4.25
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,24.78,14.81
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,36.77,25.24
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,52.42,38.58
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,67.71,51.39
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,228.37,187.05
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,370.06,301.04
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,460.12,368.7
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,531.58,420.61
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,747.35,579.54
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,917.9,693.18
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,870.53,657.34
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,781.69,592.28
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,716.94,543.24
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,671.51,506.67
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,729.22,548.06
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,803.89,599.19
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,760.1,566.09
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,733.21,545.11
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,866.44,643.12
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,948.13,696.42
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,598.43,453.69
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,211.59,158.43
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,430.56,324.75
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,617.26,457.88
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,706.48,526.27
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,751.78,562.45
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,708.1,529.5
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,663.37,495.78
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,521.06,388.7
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,417.95,310.46
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,418.69,311.0
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,421.63,311.99
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,327.72,243.56
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,265.82,199.21
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,286.06,211.43
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,313.67,227.66
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,231.0,169.55
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,181.82,136.99
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,178.14,131.93
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,176.05,139.82
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,165.53,131.93
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,154.25,123.36
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,146.51,117.43
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,145.23,116.8
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,125.32,100.85
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,111.48,89.79
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,97.51,78.23
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,82.92,65.93
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,70.47,55.31
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,55.14,41.92
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,40.08,28.43
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,24.73,14.14
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,12.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,89.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,247.15,181.89
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,343.99,277.69
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,449.39,365.96
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,284.65,234.75
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,55.79,41.08
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,159.45,128.61
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,259.89,210.39
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,316.64,253.48
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,354.15,280.78
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,339.88,268.2
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,344.89,270.53
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,367.42,286.27
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,389.27,301.27
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,485.51,373.56
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,558.41,427.08
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,623.59,473.87
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,707.29,532.44
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,613.03,461.77
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,539.82,405.88
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,614.19,460.35
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,698.63,519.72
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,605.96,451.57
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,519.78,387.79
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,631.57,471.4
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,712.05,530.22
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,612.99,456.75
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,521.81,388.77
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,564.04,421.49
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,596.92,445.84
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,588.31,441.27
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,569.45,426.7
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,520.15,386.55
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,470.07,344.82
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,411.51,298.49
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,380.53,275.26
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,343.38,247.32
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,305.17,220.31
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,211.62,154.63
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,130.49,97.85
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,163.78,123.83
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,197.1,157.42
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,187.41,149.9
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,177.35,142.15
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,157.42,126.24
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,146.25,117.47
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,131.33,105.68
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,111.43,89.51
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,82.89,65.57
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,56.24,42.9
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,50.35,37.88
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,44.3,32.49
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.84,23.11
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.75,14.24
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,24.05,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,72.46,49.26
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,127.34,99.83
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,182.16,147.38
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,234.14,191.44
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,287.31,235.18
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,486.77,396.03
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,670.46,534.5
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,759.15,596.45
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,848.56,657.46
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,789.27,612.43
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,711.7,552.26
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,854.88,655.11
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,981.21,738.53
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,998.69,745.99
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,999.89,743.38
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,1006.87,745.35
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,1010.4,745.14
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,975.63,721.07
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,908.08,671.56
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,954.93,706.62
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,969.07,715.41
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,946.62,699.58
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,920.83,681.8
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,891.38,660.55
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,858.8,637.22
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,708.84,527.01
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,557.43,411.75
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,642.34,479.02
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,690.15,515.9
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,641.92,478.26
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,592.39,439.21
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,540.54,397.6
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,487.98,354.35
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,434.26,309.01
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,380.25,262.62
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,325.1,215.31
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,270.62,169.25
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,216.1,126.13
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,162.69,89.9
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,109.68,65.77
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,74.88,56.62
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,74.04,56.25
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,73.08,55.76
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,68.81,52.39
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,64.23,48.74
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,66.07,50.6
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,62.44,47.81
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,58.46,44.66
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,54.32,41.27
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,48.67,36.52
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,42.87,31.43
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,34.21,23.57
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.35,14.89
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,100.3,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,269.97,199.43
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,374.78,302.24
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,488.63,397.08
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,571.22,463.42
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,656.89,528.9
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,721.99,575.12
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,782.1,615.69
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,833.21,647.34
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,882.92,676.93
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,921.84,700.3
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,958.41,721.81
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,973.25,727.09
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,996.82,738.39
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,1013.07,746.97
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,1025.97,753.51
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,1031.28,753.76
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,1032.98,751.89
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,1027.94,746.95
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,1019.26,739.88
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,1004.5,729.42
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,986.16,716.81
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,961.98,700.16
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,934.47,681.43
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,902.86,658.76
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,868.22,634.19
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,828.49,607.48
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,786.56,579.2
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,742.11,547.45
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,696.07,513.61
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,646.91,476.56
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,596.45,437.63
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,544.08,395.62
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,490.89,351.96
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,436.14,307.34
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,381.14,261.39
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,325.58,214.15
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,270.87,168.25
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,215.8,124.63
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,161.77,87.87
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,108.24,63.46
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,82.85,62.88
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,71.32,53.72
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,70.56,53.41
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,68.93,52.25
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,67.18,50.99
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,64.84,49.33
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,62.39,47.55
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,54.02,40.6
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,50.76,37.89
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,45.7,33.67
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,40.54,29.17
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,33.02,22.41
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.38,14.92
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,79.77,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,225.02,164.28
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,323.51,258.03
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,436.46,350.54
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,518.26,413.8
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,602.95,475.86
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,669.79,521.61
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,737.16,565.54
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,788.89,597.41
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,839.54,627.65
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,879.54,651.43
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,911.56,669.77
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,940.68,685.5
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,966.94,699.23
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,984.35,708.13
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,998.49,715.15
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,1005.53,717.13
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,995.83,708.83
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,992.47,705.64
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,985.6,700.32
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,972.3,689.78
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,955.55,677.29
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,933.55,663.57
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,908.29,647.82
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,773.28,555.85
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,618.99,445.54
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,716.5,519.39
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,768.57,558.65
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,726.05,527.26
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,682.03,494.97
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,635.03,460.53
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,586.81,424.26
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,536.05,385.35
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,484.5,344.62
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,431.57,301.6
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,378.43,257.45
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,324.76,212.55
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,271.61,168.53
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,218.04,126.83
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,165.57,91.46
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,103.56,59.63
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,78.54,59.08
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,77.93,58.79
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,77.2,58.39
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,74.91,56.71
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,72.42,54.87
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,64.31,48.45
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,62.34,47.09
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,58.71,44.28
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,54.94,41.26
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,49.73,36.95
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,44.4,32.33
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,35.82,24.62
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.61,15.02
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,68.26,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,202.61,144.96
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,296.6,232.03
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,399.32,315.59
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,490.27,386.21
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,582.19,454.32
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,616.24,478.3
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,648.3,500.33
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,735.67,560.8
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,823.57,619.33
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,822.08,616.17
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,814.34,609.74
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,886.15,656.13
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,949.12,695.03
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,966.48,704.32
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,980.62,712.09
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,986.98,713.59
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,989.87,713.08
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,906.83,657.12
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,806.11,584.66
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,888.64,643.55
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,935.8,672.65
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,734.62,534.11
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,493.4,359.23
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,560.87,408.55
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,611.15,443.55
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,702.41,511.89
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,756.63,552.6
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,674.16,491.25
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,607.98,441.73
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,561.53,408.29
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,518.54,376.96
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,507.73,368.66
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,477.7,343.19
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,426.94,301.83
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,376.38,259.86
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,326.59,222.42
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,299.66,204.5
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,239.86,153.98
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,168.45,97.98
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,138.36,90.58
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,139.84,109.19
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,120.05,93.63
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,95.86,74.27
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,93.44,72.56
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,90.74,70.59
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,87.62,68.4
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,82.85,64.78
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,76.55,59.66
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,70.01,54.22
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,61.66,47.18
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,53.08,39.7
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.86,28.87
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.32,17.26
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,14.7,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,62.47,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,189.16,136.5
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,280.29,221.9
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,379.3,303.21
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,461.2,367.11
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,554.94,435.69
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,622.46,484.04
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,690.58,531.32
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,745.57,566.96
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,799.76,601.14
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,841.1,627.32
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,880.52,652.05
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,910.25,669.45
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,930.68,680.77
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,949.53,692.01
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,965.21,701.32
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,854.29,624.59
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,719.42,526.59
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,863.28,630.62
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,969.44,700.66
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,957.35,690.43
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,928.57,670.56
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,839.7,608.87
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,724.1,524.99
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,717.95,520.89
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,708.97,514.06
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,742.82,541.92
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,749.1,549.94
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,707.56,519.91
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,664.88,488.69
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,578.02,422.83
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,514.97,374.7
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,505.91,367.66
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,476.65,342.32
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,426.04,300.56
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,370.37,254.4
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,319.89,212.23
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,272.08,172.86
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,221.61,133.53
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,164.16,93.61
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,115.76,70.05
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,91.04,69.3
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,91.03,69.67
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,90.89,69.93
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,89.83,69.3
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,88.64,68.58
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,85.8,66.62
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,82.77,64.46
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,75.57,58.6
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,69.33,53.43
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.97,46.4
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.37,38.93
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.5,28.45
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.33,17.23
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,78.54,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,221.17,159.71
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,315.51,249.45
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,424.93,338.92
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,507.72,403.99
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,593.72,468.55
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,657.83,514.86
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,722.47,560.03
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,774.55,593.91
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,825.74,626.36
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,859.47,645.83
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,896.76,667.54
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,924.84,682.84
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,950.14,696.29
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,967.24,705.32
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,981.13,712.43
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,975.21,705.54
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,978.8,705.14
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,974.9,701.41
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,967.58,695.71
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,955.35,685.68
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,939.71,673.67
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,918.38,659.49
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,893.83,643.33
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,864.88,623.5
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,833.0,601.77
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,796.06,577.51
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,757.03,551.66
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,714.9,521.98
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,671.37,490.61
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,553.88,403.5
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,463.69,336.44
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,480.84,348.12
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,477.9,340.35
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,426.31,298.64
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,374.46,255.85
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,321.41,211.26
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,268.94,167.55
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,216.46,126.07
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,165.08,90.74
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,138.12,92.36
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,204.73,159.82
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,122.88,95.03
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,76.77,57.99
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,76.81,58.28
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,70.11,52.95
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,68.13,51.64
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,66.06,50.2
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,63.66,48.35
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,61.29,46.43
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,55.23,41.36
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,47.01,34.26
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.42,25.77
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.69,16.7
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,49.87,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,146.24,103.99
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,251.56,198.52
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,346.91,278.37
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,428.43,344.75
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,514.38,411.52
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,580.74,461.07
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,657.55,516.74
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,713.7,554.67
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,769.06,591.14
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,708.47,544.84
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,627.6,482.28
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,773.92,588.23
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,910.68,678.92
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,931.04,689.69
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,948.41,699.44
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,767.08,569.74
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,551.42,409.53
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,772.55,573.01
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,945.21,691.37
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,932.14,679.46
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,915.79,666.98
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,896.87,653.97
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,874.76,638.94
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,845.23,619.0
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,813.1,596.57
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,777.47,571.31
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,739.99,544.46
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,652.75,477.88
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,570.91,415.65
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,580.88,424.72
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,569.85,416.4
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,519.63,377.15
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,484.45,349.47
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,430.31,308.51
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,380.48,270.59
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,339.44,234.1
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,279.06,181.43
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,231.27,144.22
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,185.31,112.55
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,140.8,90.14
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,116.47,89.52
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,116.16,89.76
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,115.77,89.91
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,112.29,87.38
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,108.55,84.63
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,103.45,80.9
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,98.06,76.89
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,90.29,70.64
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,82.18,63.96
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,72.97,56.31
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,61.2,46.21
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,46.13,33.04
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,30.74,19.19
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,16.13,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
