Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,47.42,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,139.59,98.58
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,226.28,178.61
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,335.59,269.44
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,417.04,335.73
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,502.81,402.74
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,375.13,300.66
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,217.42,171.75
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,377.42,300.02
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,545.41,427.09
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,533.77,414.2
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,496.01,383.4
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,627.72,480.42
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,761.81,574.28
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,693.3,521.29
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,643.65,482.11
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,720.4,536.64
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,814.8,600.47
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,811.1,595.3
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,804.89,589.25
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,818.12,596.17
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,828.01,600.72
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,822.42,595.92
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,813.86,589.3
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,781.93,565.98
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,748.62,541.83
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,692.96,502.62
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,642.37,466.65
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,607.48,441.77
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,573.81,417.46
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,535.23,389.64
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,498.71,363.07
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,481.06,349.7
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,459.76,332.86
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,416.6,300.53
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,377.4,271.25
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,347.93,249.65
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,310.98,223.32
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,273.98,191.72
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,240.3,164.1
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,170.56,115.48
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,114.43,87.83
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,127.36,98.81
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,137.76,107.74
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,121.96,95.23
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,104.86,81.58
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,100.29,78.3
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,95.48,74.74
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,87.36,68.18
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.85,61.18
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,68.78,52.78
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,59.33,44.65
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,45.21,32.3
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,30.81,19.3
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,15.81,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,52.13,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,151.29,107.16
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,259.98,205.37
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,359.41,289.38
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,449.36,362.93
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,552.31,442.4
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,620.09,491.85
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,688.5,539.97
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,750.14,581.54
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,811.36,621.62
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,707.93,544.57
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,581.39,446.61
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,769.95,585.82
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,943.86,700.93
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,961.49,707.8
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,975.94,713.77
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,982.88,715.23
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,973.31,706.11
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,860.47,627.77
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,713.16,519.87
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,709.48,516.0
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,704.03,510.2
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,604.15,439.06
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,511.01,371.87
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,547.86,398.21
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,569.92,413.55
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,685.19,500.67
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,753.09,552.05
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,711.03,520.06
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,667.86,487.48
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,622.81,453.92
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,576.6,418.7
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,527.98,380.82
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,478.82,341.55
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,428.07,300.14
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,377.19,257.79
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,325.56,222.25
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,312.19,219.16
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,275.42,187.97
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,216.12,141.92
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,176.53,120.32
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,152.11,117.61
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,138.03,106.94
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,122.69,95.12
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,124.93,97.27
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,133.5,104.6
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,121.2,95.11
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,108.29,84.99
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,96.5,75.48
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,84.25,65.42
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,71.16,54.56
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,57.65,43.05
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,43.68,30.89
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,29.36,18.08
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,15.46,0.05
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,44.57,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,136.86,96.04
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,225.1,177.77
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,336.81,271.15
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,412.12,332.86
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,490.78,394.77
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,558.8,446.88
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,628.49,497.97
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,383.0,306.18
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,103.92,78.15
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,116.8,88.35
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,129.61,98.15
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,189.25,144.73
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,249.33,190.47
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,212.63,161.08
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,178.01,133.59
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,211.73,158.81
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,245.14,183.26
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,280.49,209.24
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,332.8,247.31
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,421.55,311.32
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,506.85,370.8
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,482.99,352.96
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,459.87,336.15
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,490.96,357.83
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,519.1,376.92
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,559.31,405.89
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,587.64,426.19
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,646.84,473.0
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,671.74,493.76
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,626.15,459.44
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,579.44,423.76
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,530.9,385.06
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,481.42,344.68
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,430.01,302.46
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,378.46,259.28
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,326.04,215.06
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,273.9,171.46
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,221.75,130.33
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,160.95,87.42
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,110.39,61.88
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,78.99,58.98
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,78.47,58.87
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,77.82,58.66
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,76.94,58.16
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,69.32,52.08
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,67.31,50.74
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,65.2,49.28
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,61.75,46.54
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,58.19,43.63
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,52.78,39.13
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.24,34.33
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.76,25.14
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.75,16.81
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,28.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,89.7,60.76
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,185.07,144.73
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,269.15,216.12
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,351.42,284.27
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,439.0,354.23
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,526.18,420.33
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,596.85,472.15
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,662.89,519.31
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,729.83,565.16
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,784.37,600.9
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,828.44,628.67
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,871.13,655.11
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,911.39,679.52
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,932.43,691.67
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,950.5,702.06
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,957.93,704.64
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,970.25,710.72
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,968.45,708.23
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,963.21,703.7
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,954.64,696.07
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,929.85,677.83
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,909.46,663.43
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,885.88,646.98
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,859.38,627.66
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,829.83,606.38
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,793.45,581.23
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,755.03,554.47
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,713.94,524.51
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,671.47,493.0
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,626.06,458.62
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,579.47,422.61
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,531.03,383.62
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,481.8,343.25
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,430.52,301.26
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,379.05,258.3
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,326.85,214.48
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,275.12,171.45
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,223.18,130.68
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,162.55,88.01
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,111.92,62.36
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,79.6,59.18
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,79.43,59.38
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,79.17,59.49
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,77.35,58.22
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,68.76,51.38
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,66.73,50.02
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,64.58,48.53
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,60.77,45.6
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,56.8,42.45
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,51.7,38.23
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,46.5,33.71
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,38.06,26.24
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.83,16.92
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.01,0.37
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,52.37,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,152.36,107.17
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,260.88,206.23
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,360.74,290.93
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,451.98,365.68
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,556.51,446.59
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,624.92,496.61
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,694.01,545.26
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,756.15,587.33
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,817.89,627.9
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,858.23,652.31
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,890.54,670.87
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,923.21,689.72
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,953.23,706.6
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,971.09,715.01
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,985.73,721.43
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,980.8,715.31
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,985.55,715.91
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,982.43,712.6
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,975.84,707.22
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,963.79,697.28
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,948.33,685.27
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,926.69,670.5
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,901.82,653.69
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,871.67,633.41
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,838.67,611.24
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,801.88,586.46
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,762.98,560.15
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,720.98,528.63
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,677.61,495.66
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,631.89,461.27
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,584.89,425.15
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,535.02,386.09
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,484.36,345.44
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,432.8,303.12
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,380.95,259.73
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,328.14,215.42
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,276.33,172.37
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,224.23,131.07
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,163.45,88.04
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,112.5,62.07
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,79.08,58.52
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,78.56,58.43
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,77.91,58.22
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,77.04,57.72
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,69.42,51.7
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,67.41,50.36
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,65.29,48.9
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,62.18,46.58
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,59.0,44.11
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,53.61,39.75
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,48.09,35.05
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.54,25.82
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.52,17.51
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.37,0.89
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,67.87,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,202.44,143.64
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,297.87,236.09
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,402.71,324.3
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,503.68,404.98
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,606.21,483.17
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,672.22,530.48
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,738.79,576.36
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,797.3,615.02
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,850.22,648.67
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,889.31,671.77
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,926.18,693.02
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,955.8,709.1
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,970.71,715.32
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,987.37,722.55
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,1000.79,727.68
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,1007.57,728.94
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,1010.93,728.17
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,1006.31,723.59
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,998.15,716.94
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,984.93,706.11
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,968.21,693.23
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,944.8,677.27
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,918.13,659.33
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,887.88,637.8
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,854.63,614.43
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,816.65,588.96
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,776.44,561.96
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,733.33,530.73
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,688.68,497.35
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,641.22,462.38
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,592.42,425.61
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,541.05,386.06
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,488.85,344.83
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,435.62,301.78
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,382.07,257.53
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,327.83,212.28
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,273.9,167.61
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,219.43,124.66
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,165.99,87.44
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,113.33,60.84
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,77.3,56.8
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,76.07,56.13
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,74.67,55.32
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,63.55,46.58
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,61.99,45.59
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,59.84,44.1
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,57.59,42.51
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,54.38,39.98
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,46.91,33.82
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,42.89,30.58
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,38.82,27.13
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,32.07,21.21
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,25.21,14.86
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.4,0.26
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,60.22,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,185.91,130.23
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,280.05,220.7
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,382.81,307.05
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,465.66,373.81
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,560.93,446.55
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,629.07,495.1
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,697.88,541.99
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,751.23,576.28
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,803.69,608.89
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,845.91,634.43
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,886.22,658.19
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,917.64,674.28
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,940.1,684.29
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,958.83,692.08
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,974.4,697.62
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,983.89,698.45
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,989.98,697.16
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,987.72,692.12
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,968.51,676.84
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,958.06,665.87
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,944.19,652.78
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,923.16,640.5
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,898.92,626.3
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,868.41,607.71
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,835.12,587.21
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,799.13,565.89
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,761.11,542.31
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,720.15,514.22
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,677.87,484.48
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,633.02,452.72
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,586.97,419.14
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,538.31,382.7
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,488.81,344.47
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,437.52,303.67
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,386.09,261.79
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,334.0,219.0
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,275.25,171.56
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,222.47,130.17
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,171.05,94.25
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,121.16,68.67
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,87.35,65.32
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,86.87,65.32
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,78.32,58.73
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,78.2,58.85
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,78.06,58.96
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,75.78,57.44
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,73.37,55.78
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,70.61,53.67
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,66.14,50.05
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,58.72,44.02
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,51.1,37.59
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,40.94,28.68
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.59,19.25
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.47,2.02
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,45.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,135.8,93.52
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,224.1,176.1
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,335.06,268.03
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,419.1,336.14
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,507.93,404.98
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,564.04,445.38
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,621.11,484.97
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,645.83,500.14
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,666.87,511.92
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,680.36,517.76
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,690.07,520.92
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,809.66,602.9
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,921.2,672.11
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,803.54,589.14
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,666.89,489.97
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,585.28,430.77
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,524.72,384.82
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,556.05,406.8
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,585.62,426.81
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,785.6,569.51
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,936.2,668.57
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,863.87,618.42
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,782.73,560.53
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,684.37,492.88
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,593.42,428.78
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,453.02,330.48
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,315.62,231.22
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,447.61,328.18
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,554.48,403.05
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,472.77,344.0
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,402.21,293.37
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,373.42,272.97
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,346.31,253.52
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,368.87,265.24
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,378.21,261.05
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,325.65,216.7
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,273.37,172.99
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,221.13,131.55
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,170.22,95.46
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,119.57,68.31
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,83.5,63.09
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,83.22,63.09
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,82.83,62.97
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,73.29,55.34
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,71.07,53.72
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,77.08,59.04
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,83.01,64.33
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,71.57,54.94
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,58.14,43.76
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,52.73,39.36
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,47.18,34.62
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,38.36,26.79
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.83,17.21
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.0,1.59
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,63.15,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,188.4,131.74
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,281.84,222.67
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,382.76,306.94
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,471.4,376.77
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,559.78,442.82
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,625.72,489.77
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,692.35,535.37
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,748.0,571.6
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,803.04,606.39
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,843.29,629.47
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,875.79,646.97
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,668.44,500.05
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,386.3,289.61
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,500.31,373.8
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,591.21,437.29
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,808.46,589.56
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,967.27,688.83
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,858.16,613.68
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,714.32,511.66
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,848.94,606.19
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,933.7,658.46
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,913.11,644.04
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,889.32,628.77
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,861.14,609.54
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,830.06,588.54
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,794.71,565.97
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,757.19,541.84
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,716.14,512.85
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,673.66,482.29
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,573.07,409.19
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,499.29,355.13
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,503.66,358.47
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,484.04,340.84
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,415.4,290.83
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,388.62,273.54
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,339.64,230.18
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,273.87,170.66
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,221.84,129.85
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,171.11,94.28
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,154.28,101.2
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,201.48,155.1
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,131.6,100.7
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,76.98,57.37
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,108.59,83.26
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,150.67,117.44
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,105.99,81.83
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,70.49,53.15
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,67.3,50.82
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,64.01,48.29
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,58.08,43.5
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.78,36.49
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.29,28.16
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.65,19.35
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.48,2.51
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,54.63,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,171.06,118.12
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,265.51,209.55
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,366.91,294.82
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,449.78,361.25
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,544.77,433.02
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,612.69,481.81
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,681.35,529.1
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,737.97,566.23
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,793.96,601.82
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,835.99,625.92
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,876.19,648.13
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,906.8,663.38
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,928.64,672.64
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,948.05,680.71
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,964.33,686.74
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,973.13,688.06
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,978.56,687.41
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,976.53,684.28
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,957.49,670.86
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,947.37,662.56
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,933.87,652.22
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,913.26,639.51
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,889.49,624.88
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,862.74,607.59
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,832.97,588.31
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,796.79,565.58
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,758.52,541.2
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,717.21,512.95
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,674.62,483.13
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,579.14,413.57
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,509.06,362.04
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,508.76,361.24
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,485.96,340.81
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,434.89,300.69
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,383.61,259.42
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,325.46,219.78
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,315.52,219.24
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,249.67,159.94
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,175.24,95.76
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,114.3,61.61
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,77.12,56.63
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,76.52,56.49
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,75.8,56.21
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,74.2,55.12
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,72.44,53.91
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,64.37,47.61
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,62.47,46.34
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,58.58,43.37
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,54.51,40.17
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,49.72,36.32
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,44.82,32.18
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,37.16,25.43
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.32,18.19
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.02,1.88
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
