Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,62.72,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,186.95,128.84
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,283.72,224.26
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,387.3,311.6
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,476.39,382.57
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,565.48,450.02
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,632.73,498.63
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,700.77,545.85
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,754.36,581.02
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,807.22,614.67
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,848.14,638.96
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,881.41,657.6
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,911.75,674.32
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,939.4,689.1
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,957.93,697.82
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,973.33,704.59
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,981.22,706.61
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,972.66,698.21
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,970.87,696.25
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,965.66,692.17
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,954.06,682.75
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,939.09,671.33
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,918.9,658.02
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,895.46,642.67
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,868.09,623.5
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,837.68,602.4
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,801.28,578.52
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,762.73,553.08
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,721.72,524.18
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,679.21,493.42
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,633.35,459.44
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,586.25,423.75
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,537.16,385.78
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,487.19,346.11
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,410.97,290.14
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,379.12,269.52
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,337.29,230.2
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,281.84,176.59
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,239.86,152.54
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,248.13,169.76
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,165.38,106.8
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,83.51,61.76
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,83.22,61.91
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,82.81,61.92
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,74.45,55.47
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,73.53,55.05
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,71.4,53.64
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,69.15,52.09
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,65.53,49.26
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,61.77,46.23
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,56.14,41.7
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.46,35.23
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.3,27.21
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.0,18.74
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.13,2.63
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,59.48,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,180.81,123.41
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,277.39,219.07
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,380.15,305.92
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,477.7,384.67
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,577.25,461.16
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,643.88,509.42
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,711.21,556.28
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,771.29,596.22
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,825.58,630.87
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,865.53,654.47
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,903.36,676.21
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,934.86,693.63
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,963.72,709.16
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,968.43,708.37
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,982.07,713.77
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,989.68,715.6
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,993.93,715.44
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,990.26,711.8
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,983.11,706.13
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,970.95,696.32
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,955.33,684.46
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,933.96,670.39
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,909.3,654.25
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,877.62,632.23
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,843.13,608.41
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,806.91,584.4
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,768.47,558.8
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,726.14,527.93
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,682.48,495.35
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,636.47,461.34
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,589.22,425.6
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,539.8,387.46
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,489.58,347.67
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,438.03,305.74
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,386.17,262.69
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,333.0,218.25
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,280.15,174.32
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,227.3,132.31
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,175.5,95.62
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,113.96,60.75
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,75.41,55.3
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,75.04,55.32
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,74.56,55.24
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,102.46,78.21
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,140.44,109.41
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,100.92,77.81
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,63.11,47.06
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,60.61,45.16
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,58.09,43.16
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,53.08,39.13
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,47.95,34.81
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.92,26.07
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.29,18.19
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.76,2.56
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,57.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,176.88,119.3
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,275.57,216.74
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,380.09,304.35
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,479.78,384.12
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,581.78,461.76
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,474.78,377.89
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,322.22,255.46
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,479.66,378.45
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,648.01,501.83
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,788.33,598.61
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,914.73,680.77
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,781.86,585.93
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,618.25,463.22
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,652.0,485.87
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,684.1,505.96
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,661.75,486.82
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,617.08,453.0
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,626.49,459.42
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,652.94,477.05
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,697.98,507.14
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,739.34,534.19
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,651.21,471.66
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,580.57,420.72
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,619.03,448.84
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,658.26,476.5
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,683.25,494.65
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,700.89,507.4
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,642.39,465.67
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,586.91,426.03
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,513.16,373.6
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,443.77,324.01
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,482.12,351.49
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,501.34,362.32
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,439.27,315.65
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,396.05,283.25
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,338.45,232.77
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,275.55,174.55
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,220.4,145.5
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,242.6,178.45
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,219.07,162.05
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,198.39,155.0
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,120.97,93.59
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,82.08,62.35
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,76.38,57.9
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,78.35,59.76
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,95.29,74.19
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,115.23,91.16
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,102.01,80.41
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,88.23,69.05
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,74.45,57.6
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,60.19,45.45
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,46.71,33.68
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,31.5,20.18
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,16.31,3.61
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.26,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.02,4.01
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,30.84,19.07
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,48.85,34.33
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,71.44,53.18
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,93.34,71.16
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,182.68,145.11
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,280.63,223.69
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,362.65,287.82
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,446.54,351.51
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,382.76,299.1
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,294.16,227.75
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,354.31,273.95
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,413.88,318.52
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,414.09,316.97
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,413.75,315.29
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,433.0,328.12
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,451.48,340.23
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,447.24,336.03
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,442.88,331.9
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,574.38,428.17
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,696.42,513.87
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,636.87,469.72
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,593.25,437.25
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,358.37,267.26
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,125.32,91.15
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,85.17,60.53
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,45.35,29.71
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,118.46,86.21
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,189.8,140.34
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,184.06,135.89
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,178.39,131.62
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,198.56,146.83
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,217.91,161.32
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,217.49,161.01
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,216.92,160.64
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,159.33,117.44
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,101.57,73.63
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,87.57,63.1
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,73.42,52.32
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,105.77,77.74
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,135.64,105.87
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,143.29,112.57
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,150.39,118.93
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,126.7,99.92
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,102.37,80.2
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,61.82,46.72
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,18.15,9.88
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,15.24,7.44
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,12.35,4.98
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.87,2.86
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.39,0.7
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.33,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,9.39,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,18.85,7.26
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,61.89,44.49
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,98.05,75.49
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,140.47,111.29
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,183.35,146.72
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,296.99,238.83
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,418.28,332.7
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,564.28,442.38
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,695.41,535.77
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,600.69,462.63
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,499.2,383.91
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,570.24,434.07
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,618.32,466.16
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,805.04,600.24
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,972.85,708.04
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,852.42,623.82
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,706.53,517.26
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,727.33,530.65
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,745.79,541.26
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,749.36,542.31
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,750.77,542.03
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,739.45,533.57
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,726.32,524.02
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,738.82,531.9
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,751.1,539.19
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,667.09,479.94
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,591.63,426.33
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,560.4,404.55
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,530.33,383.23
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,520.4,376.19
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,508.22,367.14
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,490.24,353.83
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,464.57,333.9
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,427.88,305.38
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,390.48,275.77
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,360.79,252.47
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,324.24,224.82
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,270.66,181.61
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,220.3,142.38
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,148.02,91.68
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,84.45,63.3
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,97.29,74.1
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,121.3,93.98
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,98.11,75.38
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,73.35,55.34
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,71.23,53.93
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,68.98,52.38
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,65.37,49.53
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,61.62,46.49
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,56.0,41.85
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.39,35.35
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.61,27.62
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.69,19.46
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.49,3.3
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,66.54,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,191.28,125.0
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,291.54,228.58
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,401.57,319.75
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,491.27,390.33
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,584.95,460.33
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,650.47,505.89
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,716.76,549.91
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,772.14,583.74
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,822.32,612.82
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,861.35,634.86
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,898.3,655.18
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,791.36,581.65
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,654.23,481.78
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,694.44,508.05
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,732.91,531.28
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,885.66,634.15
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,983.55,691.58
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,981.2,687.86
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,975.36,683.21
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,962.57,673.07
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,946.37,661.05
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,890.78,624.59
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,811.35,568.01
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,793.38,555.26
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,772.94,540.38
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,778.78,548.86
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,762.36,541.79
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,720.88,512.38
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,678.02,481.47
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,632.81,449.55
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,586.31,415.8
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,537.09,379.11
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,487.14,340.75
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,436.1,300.35
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,384.76,258.71
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,326.32,219.84
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,323.27,225.36
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,294.58,203.48
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,249.62,170.95
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,212.51,146.04
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,175.27,133.31
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,139.13,105.76
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,112.8,85.49
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,116.8,89.03
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,121.16,92.86
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,120.52,92.87
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,112.74,87.09
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,100.0,77.17
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,86.72,66.59
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,73.14,55.62
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,59.09,43.94
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,45.2,31.99
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,30.94,19.47
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,15.9,3.51
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,43.25,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,125.33,78.55
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,215.56,167.66
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,323.39,256.93
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,402.53,321.28
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,485.75,386.14
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,552.44,434.63
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,620.73,481.65
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,676.4,516.41
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,742.07,556.33
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,787.45,581.68
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,831.12,604.92
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,864.49,621.1
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,895.43,635.22
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,916.93,646.55
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,935.5,656.2
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,945.94,660.36
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,953.14,662.73
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,954.36,663.67
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,943.58,657.37
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,932.88,650.57
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,918.89,641.65
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,900.74,630.9
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,879.38,618.12
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,855.29,603.54
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,827.79,586.7
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,792.35,563.97
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,754.76,538.76
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,644.29,459.75
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,546.97,389.2
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,538.72,384.29
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,530.45,378.2
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,351.85,253.26
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,192.15,138.55
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,158.01,114.0
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,124.44,89.31
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,101.34,72.05
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,78.34,54.72
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,62.16,42.53
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,45.8,30.06
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,42.84,27.91
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,39.88,27.11
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,90.74,68.84
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,135.89,105.83
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,137.49,107.42
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,138.67,108.77
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,129.0,101.47
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,125.54,99.19
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,109.76,86.63
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,93.64,73.55
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,77.46,60.11
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,60.98,46.11
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,45.8,32.93
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,30.56,19.45
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,15.7,3.53
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,58.81,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,172.95,108.62
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,271.52,212.57
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,372.06,297.84
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,264.99,213.23
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,129.89,101.24
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,420.75,338.33
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,686.74,534.87
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,741.77,569.19
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,796.15,603.49
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,838.23,628.45
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,878.48,651.75
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,902.93,664.19
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,930.85,678.95
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,832.15,611.27
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,706.33,520.02
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,863.72,630.78
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,981.43,704.47
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,967.03,693.38
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,962.61,690.03
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,951.82,681.26
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,937.62,670.5
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,917.29,657.26
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,893.77,642.03
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,867.23,623.59
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,837.63,603.2
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,801.59,579.46
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,763.38,554.2
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,722.39,524.41
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,680.05,493.04
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,634.72,459.76
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,588.19,424.79
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,539.33,387.23
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,489.79,348.15
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,438.78,306.98
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,387.5,264.65
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,333.62,226.19
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,324.81,224.22
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,256.88,165.79
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,180.41,102.21
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,131.16,75.24
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,92.26,69.33
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,119.67,91.82
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,160.8,125.32
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,118.95,91.97
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,80.91,61.3
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,78.46,59.68
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,75.85,57.87
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,71.82,54.71
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,67.62,51.31
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,59.06,44.24
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.82,38.06
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.38,28.96
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.69,19.36
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.49,3.36
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,52.56,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,159.23,97.34
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,258.41,200.76
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,358.09,283.98
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,441.68,350.27
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,537.69,421.87
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,606.33,470.9
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,675.82,518.67
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,731.18,554.88
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,785.87,589.68
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,684.82,516.67
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,561.21,423.94
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,747.97,558.65
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,920.1,669.86
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,940.85,678.45
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,958.5,686.48
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,847.0,609.97
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,711.15,512.47
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,694.97,500.68
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,677.29,487.11
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,826.87,592.95
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,946.33,670.13
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,913.06,647.3
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,890.1,632.4
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,862.31,613.42
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,831.66,592.64
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,796.42,570.02
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,759.1,545.4
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,719.49,517.93
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,678.48,488.86
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,633.89,456.55
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,588.18,422.59
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,476.31,340.52
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,402.77,287.59
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,404.01,285.11
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,386.16,263.25
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,338.4,222.96
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,285.61,179.17
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,224.89,131.4
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,172.94,94.25
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,121.91,66.4
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,81.1,59.84
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,80.71,59.87
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,80.2,59.79
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,71.78,53.16
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,70.42,52.27
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,68.16,50.73
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,65.75,49.05
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,62.36,46.51
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,58.84,43.78
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,53.47,39.47
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,47.95,34.82
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,39.58,27.47
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.37,18.29
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.78,2.94
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,63.18,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,180.42,108.49
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,284.8,221.43
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,393.84,311.92
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,479.55,378.72
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,568.81,444.46
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,637.33,492.73
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,706.71,539.55
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,761.64,575.0
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,815.82,609.02
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,858.38,634.03
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,892.98,653.43
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,923.83,670.2
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,951.94,685.1
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,970.9,695.02
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,986.66,703.08
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,995.34,705.91
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,987.46,698.57
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,985.4,695.2
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,979.86,689.75
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,968.39,680.76
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,953.49,669.81
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,933.31,657.02
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,909.83,642.22
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,878.75,621.29
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,844.89,598.63
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,808.64,575.56
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,770.24,550.8
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,657.97,469.62
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,552.19,392.63
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,531.12,378.33
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,509.46,362.93
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,510.52,363.24
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,494.88,347.93
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,443.83,307.77
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,392.53,266.43
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,339.97,223.02
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,287.79,180.03
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,226.85,132.26
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,174.65,95.06
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,123.66,67.38
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,82.95,61.06
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,82.29,60.88
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,81.49,60.57
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,73.56,54.5
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,72.92,54.31
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,70.75,52.86
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,68.46,51.29
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,64.79,48.43
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,60.99,45.37
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,55.73,41.18
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,50.33,36.65
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.36,27.15
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.03,18.73
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.13,3.09
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
