Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,32.7,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,102.78,57.8
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,199.57,154.85
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,310.97,248.2
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,398.69,320.64
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,491.96,394.65
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,561.78,446.73
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,633.51,498.22
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,705.78,547.32
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,769.73,588.76
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,814.12,616.4
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,856.77,642.4
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,893.11,663.71
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,927.09,683.22
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,940.44,688.86
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,958.12,697.6
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,969.75,702.39
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,978.02,705.13
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,977.46,703.45
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,973.4,699.72
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,950.08,682.46
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,937.46,672.44
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,917.65,658.93
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,894.62,643.42
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,866.76,623.7
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,836.01,602.15
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,800.23,578.3
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,762.34,552.68
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,721.75,522.75
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,679.84,491.4
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,635.05,458.36
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,589.11,423.74
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,541.0,386.81
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,492.11,348.3
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,441.46,307.46
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,390.6,265.59
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,332.96,218.45
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,280.77,175.41
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,228.23,134.07
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,176.97,97.66
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,127.05,70.55
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,87.49,64.71
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,87.4,65.0
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,79.13,58.69
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,111.06,84.66
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,153.43,118.97
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,109.26,83.94
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,74.47,55.99
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,71.08,53.52
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,67.59,50.86
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,59.35,44.1
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.47,38.26
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.72,29.8
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,32.81,20.86
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.08,4.12
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,29.65,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,83.09,44.08
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,187.58,145.18
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,277.59,222.95
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,386.76,313.69
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,486.54,393.94
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,396.9,320.51
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,296.99,236.75
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,349.1,276.6
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,401.37,315.24
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,326.21,253.43
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,210.09,160.09
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,325.82,249.4
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,444.84,338.0
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,512.64,386.97
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,579.41,434.21
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,582.49,433.45
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,584.25,432.04
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,696.18,512.81
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,800.7,585.82
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,751.22,547.49
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,717.08,520.18
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,744.45,539.58
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,776.7,561.54
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,814.09,590.02
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,833.33,604.13
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,797.66,579.37
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,759.76,552.4
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,717.87,521.11
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,674.7,488.56
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,629.35,454.81
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,582.98,419.64
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,534.26,382.16
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,484.81,343.21
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,433.83,302.21
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,382.85,260.42
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,330.76,217.36
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,279.08,174.8
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,227.74,134.26
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,177.75,98.72
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,127.71,71.2
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,87.22,64.2
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,78.97,57.98
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,78.91,58.25
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,76.82,56.77
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,74.48,55.1
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,72.43,53.78
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,70.26,52.32
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,65.66,48.83
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,60.83,45.05
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,55.58,40.79
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.4,34.72
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,39.26,26.81
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,29.97,18.47
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.12,2.9
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.33
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,34.12,21.34
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,56.46,40.26
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,104.83,80.73
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,144.79,113.95
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,274.8,221.48
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,413.5,332.22
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,424.19,337.36
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,410.79,324.45
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,508.26,397.74
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,585.74,454.18
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,646.33,497.01
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,728.03,553.69
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,717.17,542.51
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,725.37,544.97
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,864.42,644.87
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,964.86,711.27
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,965.45,708.08
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,962.56,703.26
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,954.01,694.86
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,941.95,684.33
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,909.71,660.56
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,887.85,643.97
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,870.78,630.68
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,838.29,607.18
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,803.32,581.94
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,766.04,554.03
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,675.39,485.39
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,590.38,421.24
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,596.0,427.79
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,589.0,422.78
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,542.09,385.73
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,493.73,346.92
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,437.3,304.09
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,404.2,279.58
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,363.81,250.09
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,321.96,220.91
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,272.35,180.32
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,222.28,140.63
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,183.75,120.27
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,156.93,118.62
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,122.8,92.41
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,81.49,60.04
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,79.77,58.9
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,77.84,57.57
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,82.89,62.14
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,87.14,66.12
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,80.79,61.26
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,74.17,56.07
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,65.08,48.76
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,55.67,40.92
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.34,31.13
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,33.2,21.16
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.05,3.95
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,33.74,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,102.02,50.57
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,200.49,155.04
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,313.1,250.56
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,409.05,330.72
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,521.25,419.14
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,597.04,476.13
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,674.2,532.04
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,739.95,577.69
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,805.54,621.97
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,789.6,607.01
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,756.27,580.18
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,861.7,651.92
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,949.12,708.52
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,911.31,678.84
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,848.5,631.13
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,934.88,689.33
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,987.34,721.07
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,984.65,716.19
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,978.48,709.52
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,967.29,699.73
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,952.64,687.86
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,931.79,673.19
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,907.65,656.47
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,876.89,634.38
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,843.29,610.51
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,807.12,585.95
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,768.7,559.82
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,694.55,502.34
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,623.06,447.09
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,603.71,433.07
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,581.59,416.37
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,527.87,376.43
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,476.71,338.02
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,436.44,305.14
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,388.69,262.94
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,335.84,219.04
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,283.73,175.99
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,230.82,134.31
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,178.89,97.52
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,117.12,61.76
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,75.27,54.73
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,74.92,54.76
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,74.47,54.7
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,73.15,53.84
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,71.71,52.88
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,63.7,46.67
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,61.77,45.37
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,58.89,43.26
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,55.94,41.0
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,51.21,37.16
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,46.39,33.05
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,38.76,26.4
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.35,17.96
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.77,2.53
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,31.99,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,96.83,45.0
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,198.09,153.05
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,313.25,250.98
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,407.78,330.03
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,508.91,410.59
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,586.02,469.15
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,658.24,521.87
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,576.66,456.4
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,472.24,371.37
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,671.64,524.49
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,868.36,662.85
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,895.58,676.54
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,926.95,693.77
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,947.58,704.37
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,965.09,712.92
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,975.39,716.96
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,969.2,710.1
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,967.98,707.76
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,963.34,703.26
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,953.77,694.46
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,940.76,683.57
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,921.06,669.52
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,898.1,653.43
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,871.12,633.64
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,841.11,611.92
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,805.08,587.23
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,766.82,560.98
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,726.34,530.75
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,684.22,498.65
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,639.05,464.68
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,592.58,429.02
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,543.37,389.86
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,493.22,349.19
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,441.6,307.29
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,389.65,264.27
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,337.08,220.5
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,285.49,177.82
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,233.13,136.23
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,172.24,92.56
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,121.54,65.31
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,81.63,59.54
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,81.26,59.58
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,80.78,59.52
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,74.07,54.47
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,74.7,55.32
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,72.63,53.97
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,70.44,52.49
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,68.29,51.02
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,66.18,49.49
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,58.42,43.24
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.84,37.74
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.4,29.52
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,32.82,20.83
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.07,3.69
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,16.31,2.19
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,68.52,48.84
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,127.36,98.52
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,177.08,140.44
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,227.41,181.98
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,267.84,214.14
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,308.19,245.34
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,382.02,302.82
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,478.43,375.44
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,689.83,535.89
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,893.27,677.59
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,924.84,693.68
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,953.8,708.61
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,960.07,709.27
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,975.29,716.22
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,983.52,718.51
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,988.39,718.75
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,986.34,715.77
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,980.77,710.65
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,968.69,700.24
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,953.16,687.75
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,932.34,671.68
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,908.22,653.61
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,876.63,631.0
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,842.24,606.63
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,806.56,582.47
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,768.61,556.73
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,726.66,526.75
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,683.36,494.97
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,637.72,460.96
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,590.86,425.32
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,541.81,386.56
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,492.13,346.56
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,440.82,305.24
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,389.2,262.82
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,336.76,219.43
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,284.98,176.81
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,224.02,129.43
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,171.87,92.54
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,121.36,65.34
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,81.58,59.49
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,81.21,59.54
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,80.73,59.48
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,73.43,53.83
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,73.41,54.02
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,71.62,52.91
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,69.74,51.69
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,66.16,49.04
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,62.45,46.2
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,57.25,42.08
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.84,35.91
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.71,27.99
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.44,19.61
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.88,2.84
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,31.95,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,96.76,38.2
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,202.82,155.66
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,321.24,255.58
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,415.17,333.55
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,515.66,412.86
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,309.97,249.86
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,72.66,53.24
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,83.69,61.92
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,94.69,70.3
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,317.69,248.21
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,540.4,415.35
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,746.56,566.42
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,939.62,694.52
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,959.33,704.59
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,975.89,713.69
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,973.65,709.0
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,981.28,711.12
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,980.13,707.17
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,975.48,701.17
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,964.81,691.83
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,950.7,680.45
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,930.38,666.27
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,906.76,650.08
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,877.76,629.43
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,845.83,606.95
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,809.98,583.16
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,771.83,557.75
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,730.64,527.74
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,687.82,495.72
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,641.91,461.97
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,594.69,426.46
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,545.21,388.44
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,494.86,348.77
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,442.86,306.91
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,390.53,263.87
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,337.4,219.87
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,285.1,176.77
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,232.28,134.96
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,180.43,98.18
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,119.19,63.28
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,78.83,57.3
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,78.64,57.48
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,78.36,57.57
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,78.17,57.63
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,71.08,52.13
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,69.17,50.9
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,67.16,49.57
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,64.51,47.67
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,61.82,45.67
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,56.57,41.51
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,49.21,35.38
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.39,27.72
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.46,19.61
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.88,2.65
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,8.54,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.54,1.8
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,94.95,69.65
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,152.34,119.54
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,207.09,165.78
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,262.95,211.75
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,310.17,249.23
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,377.35,300.7
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,490.25,387.28
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,631.53,490.16
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,538.08,415.11
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,438.0,335.38
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,428.93,326.01
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,396.33,299.36
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,291.28,219.06
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,178.47,131.96
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,317.66,236.46
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,442.85,326.42
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,441.25,323.15
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,439.46,320.26
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,731.89,532.72
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,940.5,670.8
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,920.83,655.73
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,897.9,640.22
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,819.36,584.22
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,720.78,511.7
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,716.56,508.65
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,704.57,499.89
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,623.99,443.39
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,554.01,393.94
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,582.33,416.65
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,587.31,420.19
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,537.71,382.38
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,488.0,343.78
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,436.74,303.07
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,385.52,261.5
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,333.2,218.49
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,280.84,175.52
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,228.9,134.67
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,178.25,98.82
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,129.58,72.85
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,83.26,61.0
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,91.25,67.73
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,100.25,75.28
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,120.03,91.33
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,151.53,116.73
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,120.86,92.81
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,90.1,68.44
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,80.3,60.82
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,69.91,52.52
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,62.62,46.7
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,55.14,40.47
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.42,31.17
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,33.84,21.6
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.38,3.23
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.99,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,15.65,6.62
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,25.6,15.12
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,38.48,25.9
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,52.78,37.7
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,68.61,50.53
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,84.21,62.93
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,115.17,87.54
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,146.04,111.59
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,193.9,148.94
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,262.12,200.99
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,223.55,169.9
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,206.2,155.34
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,301.39,227.08
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,378.5,283.22
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,425.29,316.19
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,470.8,347.72
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,459.17,337.99
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,447.6,328.62
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,503.6,367.97
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,572.78,415.26
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,570.05,411.54
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,566.29,407.5
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,540.48,388.07
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,507.48,363.91
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,658.21,475.3
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,758.89,547.87
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,664.87,477.72
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,576.98,412.76
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,592.88,426.69
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,584.91,421.39
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,536.84,383.74
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,488.22,345.02
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,437.38,304.51
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,386.59,263.16
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,335.4,221.14
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,285.25,180.13
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,235.12,141.01
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,177.97,100.41
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,130.44,74.99
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,95.1,70.75
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,95.37,71.36
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,95.52,71.87
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,97.9,74.04
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,100.16,76.14
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,96.37,73.52
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,92.39,70.69
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,89.19,68.44
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,88.29,67.99
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,77.49,59.16
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,66.44,49.84
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,51.13,36.69
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,35.9,23.23
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,18.71,3.58
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,26.91,2.44
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,124.13,92.27
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,203.56,160.61
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,308.59,248.03
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,406.5,327.79
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,497.47,398.58
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,573.45,456.0
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,644.86,508.18
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,717.7,559.41
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,776.3,598.9
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,824.25,630.03
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,864.98,655.63
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,903.42,679.38
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,926.92,692.36
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,947.47,703.39
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,962.01,710.62
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,965.43,710.44
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,967.16,708.83
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,965.38,705.01
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,957.09,697.25
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,945.28,687.32
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,926.7,673.98
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,904.79,658.53
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,873.71,635.85
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,839.95,611.48
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,805.24,586.94
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,768.25,560.26
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,727.35,529.35
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,685.24,497.25
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,639.95,463.39
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,593.78,428.24
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,545.61,391.01
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,497.08,352.67
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,447.05,312.43
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,397.19,271.57
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,345.42,228.86
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,293.95,186.59
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,235.21,141.16
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,185.12,105.89
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,136.23,79.29
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,99.4,73.92
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,99.53,74.43
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,99.52,74.83
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,98.89,74.59
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,98.16,74.28
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,94.57,71.81
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,90.8,69.16
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,85.68,65.32
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,80.38,61.23
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,71.67,54.24
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,63.52,47.43
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,49.69,35.49
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,36.01,23.27
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,18.72,3.2
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
