Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,21.56,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,60.57,8.77
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,178.17,135.28
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,276.77,221.23
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,389.97,315.45
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,494.78,400.0
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,567.05,455.19
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,650.35,516.53
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,718.2,563.34
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,785.82,608.44
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,830.43,636.88
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,873.3,663.66
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,908.14,684.44
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,934.7,699.34
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,954.94,709.63
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,972.03,717.82
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,982.01,721.31
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,988.59,722.68
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,974.1,709.87
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,969.46,703.95
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,959.38,694.83
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,945.85,683.64
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,926.09,669.62
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,903.04,653.56
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,875.98,633.82
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,845.82,612.12
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,809.99,587.72
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,771.84,561.71
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,730.56,531.25
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,687.53,498.71
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,641.45,464.28
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,594.04,428.14
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,544.46,388.86
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,493.87,348.01
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,440.99,305.29
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,387.84,261.48
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,334.13,216.8
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,280.6,172.5
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,226.82,130.21
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,174.01,93.03
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,152.54,97.02
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,204.44,155.68
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,127.94,96.5
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,72.02,52.49
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,72.19,52.84
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,72.39,53.21
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,64.33,46.99
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,62.43,45.73
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,60.26,44.2
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,58.11,42.62
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,53.11,38.64
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,48.01,34.38
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.9,25.63
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.27,17.75
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.75,0.94
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,35.43,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,99.92,10.3
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,231.99,176.0
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,342.02,271.94
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,446.71,358.12
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,555.59,443.37
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,625.96,495.94
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,697.53,547.3
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,760.1,589.3
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,817.93,626.57
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,859.0,652.17
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,898.06,676.01
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,929.58,694.4
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,946.78,702.95
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,965.01,711.74
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,980.09,718.43
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,987.63,720.53
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,991.76,720.55
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,989.36,716.43
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,983.43,710.17
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,972.0,700.48
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,957.02,688.64
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,935.71,672.52
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,911.1,654.39
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,877.0,630.09
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,840.0,603.98
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,804.53,580.16
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,766.82,554.69
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,725.11,524.9
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,682.04,493.57
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,637.02,460.07
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,590.78,424.93
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,541.85,386.22
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,492.2,346.21
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,441.49,305.9
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,390.47,264.38
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,332.8,217.37
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,281.7,175.5
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,229.43,134.62
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,178.45,98.82
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,129.33,73.0
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,84.57,61.89
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,84.57,62.23
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,84.45,62.48
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,85.3,63.39
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,86.24,64.38
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,84.02,62.98
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,81.67,61.43
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,76.82,57.79
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,72.59,54.55
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,65.01,48.39
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.24,41.82
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,46.5,32.54
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,34.39,21.69
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,17.68,1.73
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,45.94,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,132.81,3.52
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,259.34,196.59
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,381.54,302.72
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,473.44,377.88
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,569.81,452.97
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,640.09,505.05
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,711.55,555.88
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,766.6,593.29
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,815.52,625.38
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,858.12,651.49
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,898.7,675.67
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,928.39,690.97
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,955.29,704.23
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,974.38,712.95
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,977.72,711.34
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,985.67,713.02
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,990.16,712.54
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,988.0,707.99
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,982.35,701.52
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,970.26,691.33
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,954.69,679.1
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,933.81,664.99
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,909.65,648.87
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,880.13,627.99
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,847.71,605.32
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,811.42,581.35
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,772.85,555.79
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,730.61,525.18
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,686.95,492.87
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,640.91,459.37
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,593.66,424.14
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,544.13,386.35
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,493.94,347.05
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,442.18,305.59
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,390.1,262.97
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,337.35,219.42
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,285.19,176.58
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,223.76,129.0
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,171.08,92.07
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,119.78,65.05
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,82.41,60.17
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,82.07,60.23
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,81.62,60.2
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,73.66,54.14
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,73.01,53.94
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,71.19,52.8
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,69.28,51.55
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,66.36,49.32
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,63.4,46.97
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,57.83,42.45
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.84,35.71
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.68,27.76
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.4,19.29
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.87,0.46
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,16.81,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,48.38,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,167.11,124.41
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,264.69,209.47
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,379.23,303.75
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,485.87,388.79
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,559.76,444.44
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,644.07,505.55
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,709.49,550.71
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,774.56,594.3
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,821.62,623.71
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,866.98,651.39
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,898.82,668.23
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,928.03,683.12
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,949.75,693.81
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,960.91,697.57
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,969.69,699.94
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,975.01,700.19
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,975.19,696.74
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,971.85,691.2
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,959.2,679.88
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,943.14,666.63
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,923.73,651.44
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,901.04,634.35
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,870.04,612.41
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,836.42,588.95
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,801.14,565.33
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,763.68,539.93
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,722.06,510.21
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,679.4,479.39
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,634.33,447.72
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,588.48,414.66
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,540.82,379.42
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,492.94,343.02
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,439.2,301.64
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,388.11,261.16
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,337.39,220.64
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,288.28,181.51
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,238.02,143.28
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,189.57,110.0
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,142.07,84.69
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,108.33,80.21
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,108.61,80.88
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,108.76,81.44
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,107.37,80.63
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,104.37,78.53
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,100.07,75.55
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,95.54,72.34
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,89.31,67.67
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.83,62.66
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,74.69,56.21
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,63.87,47.25
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,49.15,34.66
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,34.51,21.7
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,17.91,0.56
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,26.67,14.8
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,46.62,31.96
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,78.88,59.12
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,122.83,95.43
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,156.0,122.33
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,189.03,148.48
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,260.8,205.12
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,353.52,275.57
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,493.47,381.07
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,615.96,469.57
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,649.35,488.95
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,680.88,507.15
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,846.19,621.53
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,972.51,700.13
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,983.56,703.17
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,991.19,705.05
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,977.11,692.95
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,972.94,687.52
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,962.8,678.76
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,949.19,668.0
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,929.33,654.82
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,906.17,639.66
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,873.96,617.46
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,839.02,593.61
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,804.03,571.19
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,766.81,546.72
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,725.61,517.31
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,683.07,486.44
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,637.99,454.03
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,591.79,420.0
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,543.26,383.51
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,492.96,344.74
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,440.11,303.12
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,387.24,260.49
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,333.84,216.85
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,280.74,173.56
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,227.35,131.94
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,175.3,95.67
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,124.3,69.12
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,88.39,64.57
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,88.32,64.89
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,80.0,58.62
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,78.77,57.99
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,77.4,57.25
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,75.11,55.74
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,72.68,54.09
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,69.23,51.56
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,65.67,48.84
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,57.43,42.11
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,50.47,36.21
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.28,27.41
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,29.9,18.01
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,28.28,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,80.54,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,215.62,160.69
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,324.28,256.93
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,418.79,335.46
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,527.11,420.22
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,601.22,475.16
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,676.59,528.58
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,738.32,568.89
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,799.71,607.41
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,844.38,634.38
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,887.28,659.64
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,913.97,672.58
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,944.47,687.98
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,964.98,697.75
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,982.28,705.53
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,992.45,709.18
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,999.15,710.78
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,984.66,698.75
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,979.92,693.28
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,968.7,684.11
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,954.02,672.94
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,933.56,659.62
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,909.8,644.26
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,881.58,624.76
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,850.33,603.37
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,813.87,579.8
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,775.11,554.59
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,732.92,524.54
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,689.13,492.57
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,642.31,458.57
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,594.3,422.89
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,544.32,385.08
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,493.5,345.54
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,440.84,303.51
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,387.92,260.34
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,334.33,216.21
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,281.08,172.57
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,227.62,130.97
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,175.18,94.64
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,112.86,60.15
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,76.67,55.59
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,76.03,55.41
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,75.28,55.11
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,74.31,54.54
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,66.9,48.77
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,64.79,47.36
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,62.57,45.84
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,59.71,43.75
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,56.81,41.54
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,51.34,37.07
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,45.73,32.3
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,36.11,23.99
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.8,16.31
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,26.23,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,74.82,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,208.88,154.44
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,315.87,249.54
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,406.46,324.17
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,510.63,404.72
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,583.5,458.55
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,657.68,511.0
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,720.64,553.34
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,783.49,594.21
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,827.51,620.7
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,869.8,645.53
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,896.98,660.2
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,927.4,677.0
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,947.84,686.41
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,965.15,693.84
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,747.43,544.4
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,463.54,338.24
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,582.59,423.21
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,695.99,499.39
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,841.75,600.78
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,937.0,661.28
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,917.44,647.41
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,894.61,632.47
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,865.08,612.03
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,832.75,589.89
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,797.54,567.1
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,760.1,542.58
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,663.86,472.47
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,577.82,409.35
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,589.29,420.49
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,586.11,418.48
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,537.31,381.35
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,487.59,342.7
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,436.32,301.87
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,384.81,259.89
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,304.6,206.7
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,299.79,213.33
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,235.49,153.43
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,171.77,94.57
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,156.77,101.5
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,202.78,155.25
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,177.11,135.62
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,164.28,126.03
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,119.78,91.17
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,77.95,57.9
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,75.7,56.46
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,73.32,54.85
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,69.18,51.75
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,64.86,48.39
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,56.67,41.66
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.7,35.72
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.52,26.89
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.15,17.4
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,22.49,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,206.55,150.99
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,356.76,278.92
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,450.84,353.71
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,549.94,428.17
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,619.16,477.09
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,689.72,524.53
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,747.87,561.28
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,801.28,593.55
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,842.74,617.58
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,882.24,639.96
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,913.53,656.07
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,930.52,663.04
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,949.31,673.24
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,964.99,681.48
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,974.18,686.28
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,979.98,689.02
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,978.25,686.64
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,972.99,682.19
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,962.2,674.78
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,947.88,665.18
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,757.8,539.11
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,524.13,372.97
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,613.32,436.23
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,689.07,487.39
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,744.08,530.1
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,767.48,549.98
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,725.66,521.44
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,682.12,490.58
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,636.02,456.88
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,588.53,421.33
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,455.7,325.08
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,376.37,268.55
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,384.28,269.83
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,381.57,256.98
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,327.58,212.03
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,273.97,167.8
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,228.37,138.57
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,218.29,140.06
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,171.77,112.67
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,136.92,103.48
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,159.44,121.79
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,179.04,137.86
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,145.36,111.64
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,111.9,85.29
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,102.79,78.46
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,93.12,71.04
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,83.15,63.24
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,72.65,54.84
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,62.24,46.28
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.4,37.12
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.63,26.96
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,28.07,16.48
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,14.33,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,52.63,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,209.21,151.88
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,319.23,250.24
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,420.82,332.92
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,526.97,414.27
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,599.3,466.6
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,673.04,517.45
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,734.53,557.48
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,795.85,595.96
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,833.04,617.5
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,874.31,641.51
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,907.59,658.54
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,938.25,673.67
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,958.36,683.86
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,975.3,692.18
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,972.1,688.41
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,978.11,690.72
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,977.19,690.1
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,972.75,687.39
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,961.78,679.25
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,947.32,669.02
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,927.07,654.84
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,903.51,638.65
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,871.55,617.1
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,836.8,593.76
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,718.9,510.77
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,591.66,418.72
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,654.08,467.17
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,679.81,487.9
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,634.12,454.36
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,587.25,419.48
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,496.9,352.18
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,440.98,311.23
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,405.2,286.17
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,371.75,262.55
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,351.55,246.26
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,313.83,216.89
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,280.86,191.3
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,245.17,165.28
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,167.88,109.18
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,92.87,68.38
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,105.49,78.79
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,119.43,90.29
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,117.16,88.98
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,114.73,87.56
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,107.88,82.55
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,100.6,77.11
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,86.1,65.5
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,70.64,52.92
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.65,46.41
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.46,39.46
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.28,28.97
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,30.13,17.93
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,15.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,77.02,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,239.26,173.38
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,361.86,284.47
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,458.62,363.41
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,560.48,442.23
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,631.01,492.43
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,702.86,540.71
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,760.25,576.31
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,812.38,606.71
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,855.2,630.13
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,896.03,651.31
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,926.72,665.14
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,954.68,676.72
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,961.41,677.28
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,976.96,683.67
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,985.61,685.02
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,990.79,684.43
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,988.81,683.68
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,983.27,680.86
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,971.25,672.7
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,955.69,662.43
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,935.23,649.64
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,911.4,634.82
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,882.14,616.04
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,849.9,595.27
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,813.63,572.7
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,774.94,548.35
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,732.34,518.89
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,688.06,487.11
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,641.24,453.71
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,593.06,418.45
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,543.02,380.97
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,491.75,341.43
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,438.06,298.96
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,384.02,255.2
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,329.36,210.38
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,274.81,165.88
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,219.88,123.48
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,165.92,86.7
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,112.68,60.59
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,79.4,57.5
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,78.24,56.91
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,67.39,48.57
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,66.06,47.69
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,64.62,46.72
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,62.24,45.09
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,59.75,43.35
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,51.97,37.21
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,49.06,34.97
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,44.39,31.23
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,39.64,27.23
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,32.14,20.68
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.51,13.48
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
