Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,89.78,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,257.03,184.54
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,378.79,296.49
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,470.19,370.09
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,566.65,442.97
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,636.64,492.68
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,707.97,540.41
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,758.29,570.31
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,813.48,602.07
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,855.97,626.74
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,896.47,649.7
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,927.01,665.08
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,943.29,671.32
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,962.23,680.78
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,977.99,688.26
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,986.18,691.14
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,990.92,692.06
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,989.14,688.64
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,983.74,683.21
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,972.22,674.17
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,957.13,663.13
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,936.66,650.24
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,912.78,635.31
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,881.81,614.64
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,847.94,592.17
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,811.68,569.36
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,772.97,544.81
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,730.68,516.63
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,686.62,485.89
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,639.64,452.4
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,591.27,417.02
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,540.87,378.38
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,489.51,338.09
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,436.41,296.18
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,382.9,252.97
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,328.97,209.16
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,276.0,166.42
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,221.62,124.82
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,168.22,88.78
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,115.8,63.51
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,73.38,52.5
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,72.91,52.45
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,72.34,52.29
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,71.22,51.59
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,70.02,50.83
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,61.78,44.51
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,59.4,42.86
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,56.4,40.66
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,53.34,38.32
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,48.1,34.14
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,42.75,29.65
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,34.57,22.53
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.22,14.63
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,62.95,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,217.97,154.35
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,328.6,257.95
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,425.49,337.04
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,525.01,413.53
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,596.93,465.83
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,670.18,516.24
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,730.92,554.47
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,791.43,590.75
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,835.13,616.27
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,871.74,636.63
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,906.29,655.33
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,938.25,672.11
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,958.9,682.07
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,976.36,690.15
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,974.1,684.6
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,981.06,685.15
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,979.57,683.34
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,974.56,679.58
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,964.45,672.28
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,950.81,662.85
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,930.42,650.25
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,906.67,635.57
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,877.91,616.39
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,846.14,595.28
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,810.35,572.49
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,772.1,547.96
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,729.84,518.51
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,685.8,486.7
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,638.88,453.04
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,590.6,417.52
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,539.69,378.36
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,487.89,337.61
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,434.77,296.17
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,381.3,253.33
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,327.62,209.39
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,274.89,166.6
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,220.99,124.95
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,168.12,89.16
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,104.93,56.04
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,74.49,53.4
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,74.08,53.38
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,73.56,53.27
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,72.16,52.48
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,70.65,51.59
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,62.7,45.47
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,60.72,44.14
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,57.43,41.6
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,54.05,38.91
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,48.47,34.43
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,42.74,29.63
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,34.15,22.16
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.35,13.85
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.11,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,49.28,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,203.95,142.27
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,314.51,246.66
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,407.07,323.65
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,513.79,407.02
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,587.33,461.36
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,662.26,514.07
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,725.38,554.87
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,788.38,593.81
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,831.97,619.32
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,868.18,639.36
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,903.58,657.16
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,936.42,672.87
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,956.53,681.6
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,973.45,688.4
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,970.65,683.44
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,977.12,684.64
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,976.16,681.28
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,971.65,675.97
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,960.61,667.3
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,946.08,656.65
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,925.75,643.9
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,902.09,629.14
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,872.63,609.82
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,840.26,588.63
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,803.98,565.47
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,765.36,540.69
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,723.36,511.18
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,679.79,479.83
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,633.69,447.87
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,586.31,414.01
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,536.2,376.5
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,485.35,337.33
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,432.87,295.82
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,380.14,253.16
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,327.63,210.44
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,269.11,163.92
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,215.56,122.73
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,163.34,87.44
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,112.66,63.42
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,85.58,62.34
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,85.03,62.27
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,76.64,55.94
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,76.47,56.02
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,76.29,56.1
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,73.96,54.57
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,71.49,52.9
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,67.97,50.2
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,64.36,47.33
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,55.63,40.22
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,48.29,34.0
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.32,24.59
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.13,14.26
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.12,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,56.84,35.1
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,122.62,93.19
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,186.73,146.9
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,251.08,199.47
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,337.42,268.47
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,412.05,326.42
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,505.85,395.74
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,622.74,478.11
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,674.29,511.72
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,725.08,544.29
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,769.97,571.59
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,813.46,597.3
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,841.65,611.59
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,875.49,629.09
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,901.07,641.38
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,923.02,650.83
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,927.34,651.42
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,928.27,650.24
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,926.93,646.49
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,913.71,635.57
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,896.76,625.02
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,876.51,612.34
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,855.3,598.96
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,830.18,582.99
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,794.83,559.99
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,757.11,534.27
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,716.63,506.44
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,668.74,473.13
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,623.91,441.5
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,577.94,408.11
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,530.21,372.46
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,481.5,334.99
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,427.12,292.5
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,374.31,250.07
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,316.67,212.37
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,310.26,216.18
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,244.23,157.87
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,165.16,91.57
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,107.18,68.36
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,129.03,96.87
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,146.44,111.04
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,176.16,134.99
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,147.29,112.92
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,128.13,98.32
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,70.81,52.49
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,12.1,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,95.79,62.23
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,183.96,142.86
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,139.92,109.43
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,81.84,61.56
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,112.54,87.01
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,157.9,123.54
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,197.09,154.38
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,236.08,184.35
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,246.41,191.2
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,256.31,197.71
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,544.02,419.52
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,819.08,613.55
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,692.57,518.22
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,562.59,421.0
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,593.1,441.64
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,622.05,460.04
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,791.01,580.41
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,922.5,669.87
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,917.86,663.42
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,909.71,656.02
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,753.96,546.17
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,586.1,424.97
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,722.87,525.54
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,814.57,590.53
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,699.14,505.61
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,582.98,420.57
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,516.96,374.27
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,458.21,332.35
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,455.29,330.51
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,452.15,328.02
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,474.25,343.89
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,476.48,341.43
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,426.53,301.53
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,376.71,260.91
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,326.83,226.15
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,309.27,219.22
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,276.65,193.02
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,240.25,165.91
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,172.59,118.73
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,121.46,93.5
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,106.31,81.77
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,90.14,69.0
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,100.38,77.68
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,109.32,85.32
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,100.1,78.19
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,90.3,70.48
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,78.2,60.56
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,65.34,49.84
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,57.21,43.0
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.85,35.72
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.24,25.44
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.36,13.99
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.48,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,84.9,53.54
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,153.99,118.9
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,198.14,156.79
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,241.96,193.03
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,325.89,259.94
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,397.61,315.13
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,344.52,271.11
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,285.26,222.37
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,353.68,273.32
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,401.93,307.52
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,406.55,308.23
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,387.88,292.5
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,540.76,404.76
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,693.84,510.86
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,683.48,499.18
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,670.9,487.53
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,667.5,484.16
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,643.63,467.25
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,713.31,515.11
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,760.4,546.71
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,757.83,544.51
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,762.38,547.22
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,785.26,565.41
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,798.55,576.72
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,766.42,554.54
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,732.2,530.93
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,693.9,504.61
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,654.29,476.73
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,611.41,445.49
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,568.09,413.2
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,522.19,378.3
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,476.08,342.33
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,428.6,304.49
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,381.82,266.47
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,339.02,233.77
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,301.43,206.77
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,250.36,163.61
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,184.3,112.46
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,138.95,90.33
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,118.5,90.84
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,132.5,102.6
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,153.35,119.93
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,127.75,99.59
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,109.16,84.81
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,104.39,81.39
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,99.38,77.67
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,90.67,70.65
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,83.52,64.77
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,71.62,54.84
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,59.44,44.37
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,43.35,30.32
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,27.25,15.18
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,129.19,82.02
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,230.68,180.38
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,340.72,272.53
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,441.04,354.58
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,516.34,412.49
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,594.31,469.76
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,670.69,523.85
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,739.38,570.64
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,693.05,533.68
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,626.21,480.38
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,783.01,591.59
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,909.62,673.47
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,925.8,680.56
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,945.56,690.92
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,958.62,695.46
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,968.27,697.89
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,967.99,695.88
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,964.17,691.84
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,941.86,675.18
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,929.34,665.15
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,910.12,652.55
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,887.62,637.93
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,860.21,618.89
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,829.82,597.96
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,794.67,575.05
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,757.18,550.23
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,662.76,479.23
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,578.04,415.27
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,586.82,424.48
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,580.15,419.77
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,530.34,381.28
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,479.73,341.26
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,414.7,293.36
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,388.8,276.41
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,329.75,224.68
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,269.82,168.4
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,181.86,116.67
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,195.55,144.33
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,154.53,108.77
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,128.21,98.67
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,126.31,97.68
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,124.21,96.5
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,137.06,107.3
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,147.09,115.85
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,131.93,104.09
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,116.17,91.68
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,100.93,79.45
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,85.22,66.56
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,69.91,53.69
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,54.24,40.2
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,38.81,26.66
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,23.1,11.86
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,17.2,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,137.9,85.89
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,257.42,201.36
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,347.88,278.08
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,444.76,356.46
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,519.98,414.69
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,597.93,472.56
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,505.37,399.91
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,403.77,318.04
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,513.83,401.32
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,605.05,467.49
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,571.86,437.94
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,511.93,390.22
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,480.63,364.72
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,426.04,322.31
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,401.57,302.38
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,377.58,282.77
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,367.05,273.68
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,356.9,264.92
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,321.11,237.73
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,273.43,201.93
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,466.79,343.38
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,621.56,449.94
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,598.46,430.86
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,575.3,413.08
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,601.09,430.82
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,623.39,445.28
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,619.55,441.5
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,611.06,434.32
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,601.48,429.31
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,579.64,413.71
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,530.13,375.48
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,479.35,335.5
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,408.12,284.86
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,382.71,269.89
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,329.17,223.14
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,268.37,166.74
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,232.85,146.62
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,236.25,159.34
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,151.26,100.66
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,90.23,67.4
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,81.43,60.75
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,81.12,60.85
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,78.4,58.86
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,75.41,56.65
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,72.66,54.73
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,69.75,52.64
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,65.08,49.02
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,60.2,45.11
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,53.3,39.41
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,44.15,31.57
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.77,22.35
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.21,11.64
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,18.38,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,138.65,83.6
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,260.72,203.9
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,359.88,288.09
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,466.73,374.06
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,548.7,436.43
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,627.95,493.83
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,695.19,540.26
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,762.39,585.02
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,809.04,613.52
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,854.04,640.24
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,890.67,660.71
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,918.99,675.38
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,940.93,685.76
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,959.69,694.09
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,972.18,698.42
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,981.21,700.67
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,967.4,689.09
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,963.17,683.98
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,953.87,675.76
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,941.04,665.52
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,921.0,652.64
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,897.63,637.72
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,871.76,619.96
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,842.54,600.09
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,806.06,576.98
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,767.12,552.05
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,724.47,521.91
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,679.93,489.39
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,632.5,454.88
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,583.67,418.42
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,532.81,378.77
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,480.99,337.36
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,427.27,294.73
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,373.19,250.64
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,318.1,204.78
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,263.41,159.75
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,208.45,117.15
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,154.48,81.44
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,101.48,58.91
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,81.1,59.68
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,69.59,50.76
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,68.82,50.45
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,67.83,49.83
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,66.79,49.18
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,64.5,47.61
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,56.91,41.64
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,53.79,39.27
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,50.6,36.75
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,45.24,32.34
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,39.79,27.63
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,31.07,19.88
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.16,10.43
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,27.37,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,175.95,102.92
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,298.47,233.39
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,410.73,327.89
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,528.6,421.46
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,602.67,477.49
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,678.41,532.04
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,742.07,575.63
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,801.37,614.6
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,844.67,641.07
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,886.02,665.65
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,916.39,682.62
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,943.98,697.63
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,952.03,700.74
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,968.66,709.83
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,977.59,712.73
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,983.09,713.58
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,981.61,709.77
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,976.51,703.83
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,965.23,694.36
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,950.38,682.77
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,929.22,668.35
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,904.68,651.84
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,875.9,631.53
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,844.02,609.23
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,806.88,584.66
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,767.25,558.29
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,724.4,527.25
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,679.69,493.65
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,631.88,458.21
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,582.63,420.79
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,531.03,379.86
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,478.64,337.43
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,424.63,293.43
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,370.25,248.22
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,316.29,203.35
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,263.98,160.58
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,210.02,119.2
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,157.11,84.64
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,94.95,55.21
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,77.81,57.08
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,77.19,56.91
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,76.47,56.65
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,75.83,56.35
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,68.59,50.67
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,66.2,49.02
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,63.68,47.24
