Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,60.51,44.85
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,57.3,42.33
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,51.07,37.19
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.68,31.67
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.66,21.12
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.43,10.27
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,100.75,53.96
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,195.87,151.87
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,327.86,263.02
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,456.92,368.28
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,535.51,429.1
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,624.63,495.18
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,704.05,550.39
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,783.56,603.46
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,830.53,632.9
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,875.79,660.68
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,907.3,677.23
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,943.06,696.43
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,964.57,707.03
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,982.82,715.59
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,994.36,719.82
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,989.62,713.64
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,989.18,710.56
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,985.11,705.28
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,974.4,695.92
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,960.1,684.47
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,939.45,670.47
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,915.38,654.38
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,886.24,633.95
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,854.01,611.57
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,816.94,587.06
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,777.4,560.82
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,734.86,529.59
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,690.36,496.37
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,641.95,460.79
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,592.2,423.36
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,540.21,383.33
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,487.19,341.44
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,432.28,297.1
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,377.07,251.61
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,321.18,205.22
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,265.52,159.67
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,209.75,116.94
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,155.02,81.54
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,100.57,59.41
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,71.84,51.84
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,71.2,51.63
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,70.47,51.34
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,69.2,50.63
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,67.85,49.85
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,65.19,47.98
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,57.19,41.69
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,54.04,39.3
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,50.83,36.77
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,45.44,32.34
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,39.97,27.6
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,31.21,19.85
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.02,8.88
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,141.71,73.7
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,270.75,211.02
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,382.23,305.48
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,510.7,407.01
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,587.8,465.52
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,666.52,522.49
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,735.3,569.79
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,804.26,615.5
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,843.87,638.92
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,887.13,664.41
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,921.18,682.05
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,952.57,697.65
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,960.37,698.72
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,976.87,705.74
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,986.66,708.43
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,992.98,709.06
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,990.72,704.39
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,984.83,697.68
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,973.28,687.96
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,958.11,676.17
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,936.61,661.92
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,911.69,645.6
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,881.75,625.12
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,848.76,602.72
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,811.31,578.61
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,771.37,552.72
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,728.08,521.88
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,682.85,488.68
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,634.35,453.47
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,584.46,416.3
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,532.46,376.66
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,479.5,335.09
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,424.97,291.15
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,370.08,245.95
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,314.15,199.6
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,258.5,154.14
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,202.63,111.71
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,147.77,76.61
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,93.68,55.46
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,77.92,56.93
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,76.64,56.21
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,65.94,47.92
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,64.49,46.94
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,62.94,45.87
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,60.45,44.12
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,57.87,42.26
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,50.16,36.1
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,47.16,33.72
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,42.01,29.47
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,36.78,24.94
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.74,17.75
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.59,8.05
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,160.73,78.13
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,318.91,247.4
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,424.15,335.48
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,535.84,422.67
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,611.08,478.6
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,688.07,532.79
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,749.54,573.61
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,806.15,609.52
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,850.02,635.61
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,891.9,659.79
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,924.14,675.77
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,953.63,689.73
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,961.06,690.38
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,977.05,696.79
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,986.02,699.19
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,991.46,699.57
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,989.75,695.67
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,984.37,689.73
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,972.81,680.57
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,957.62,669.35
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,936.51,655.95
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,911.98,640.45
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,881.53,619.93
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,848.07,597.53
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,810.55,573.69
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,770.52,548.06
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,727.15,517.68
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,681.85,484.9
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,633.93,450.35
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,584.55,413.79
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,532.3,374.26
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,479.04,332.75
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,424.32,288.93
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,369.23,243.83
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,313.25,197.8
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,257.88,152.95
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,202.14,111.01
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,147.4,76.5
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,93.47,56.29
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,79.69,58.08
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,68.15,49.2
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,67.28,48.79
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,65.55,47.58
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,63.69,46.27
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,61.23,44.56
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,58.67,42.73
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,50.55,36.25
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,47.19,33.59
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,42.04,29.35
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,36.82,24.83
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,28.37,17.31
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.77,6.87
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,173.66,77.17
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,337.08,261.17
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,439.94,347.83
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,549.49,433.73
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,623.28,489.0
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,698.8,542.61
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,752.03,576.93
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,810.28,613.36
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,854.33,639.74
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,896.39,664.21
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,926.42,680.23
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,942.0,686.67
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,961.79,696.0
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,978.35,703.24
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,985.46,704.51
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,989.0,703.73
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,987.78,700.13
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,982.89,694.41
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,969.55,683.91
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,952.6,671.33
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,931.06,657.36
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,906.15,641.3
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,876.28,621.05
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,843.4,598.86
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,806.05,574.69
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,766.23,548.76
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,722.36,517.25
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,676.9,483.85
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,629.0,448.95
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,579.77,412.18
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,493.87,348.89
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,442.5,311.78
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,410.12,284.5
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,368.82,245.61
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,313.79,200.14
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,259.31,155.9
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,205.11,114.87
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,141.91,73.93
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,88.06,53.73
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,76.44,55.52
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,75.72,55.25
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,74.88,54.9
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,72.15,53.03
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,69.19,50.96
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,60.96,44.55
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,58.52,42.81
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,54.05,39.24
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,49.4,35.41
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,43.57,30.6
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,37.62,25.47
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,28.38,17.26
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.92,5.65
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,167.52,65.64
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,325.13,251.07
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,425.59,336.13
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,532.36,419.85
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,609.48,477.57
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,688.44,533.57
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,748.77,573.71
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,803.35,608.33
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,848.7,635.22
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,892.06,660.05
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,924.16,676.89
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,953.49,691.72
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,974.17,700.85
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,979.44,700.23
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,988.23,702.13
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,993.47,701.89
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,990.98,698.92
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,984.86,693.92
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,972.64,683.91
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,956.82,671.87
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,935.57,658.4
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,910.89,642.83
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,879.56,621.76
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,845.31,598.86
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,807.87,575.05
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,768.0,549.42
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,723.87,519.1
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,678.04,486.83
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,629.69,451.75
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,580.07,414.76
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,528.42,375.35
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,476.04,334.16
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,421.75,290.37
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,367.27,245.46
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,313.4,201.05
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,253.53,153.26
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,219.6,136.32
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,227.83,154.75
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,187.92,134.19
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,172.68,132.0
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,122.56,93.11
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,75.86,56.15
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,74.36,55.18
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,72.73,54.08
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,69.8,52.01
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,66.71,49.76
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,61.86,45.98
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,56.81,41.9
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,50.14,36.28
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,41.26,28.57
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.04,18.62
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.63,4.68
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,138.58,44.94
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,272.72,209.9
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,368.95,293.44
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,479.72,382.26
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,558.04,442.21
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,638.19,500.6
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,702.25,544.77
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,766.24,587.3
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,812.95,615.93
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,858.03,642.75
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,887.85,657.7
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,921.12,674.75
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,942.46,684.73
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,960.59,692.69
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,971.11,694.77
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,965.65,686.86
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,964.78,683.61
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,960.35,678.24
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,949.9,669.27
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,935.88,658.27
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,915.53,644.78
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,891.83,629.28
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,863.16,609.7
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,831.49,588.25
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,795.04,564.62
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,756.18,539.04
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,713.45,509.34
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,669.02,477.79
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,621.7,443.33
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,573.1,407.06
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,522.21,367.51
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,470.64,326.48
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,417.39,284.42
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,363.91,241.15
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,309.66,196.63
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,256.11,153.52
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,193.18,106.61
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,139.65,73.63
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,87.57,64.08
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,81.24,59.31
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,80.39,58.97
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,79.43,58.53
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,71.0,51.98
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,69.55,51.02
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,66.82,49.12
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,63.96,47.07
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,59.71,43.8
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,55.32,40.29
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,48.59,34.73
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.81,27.22
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.9,17.55
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.84,3.18
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,125.89,31.36
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,246.41,188.01
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,350.52,277.95
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,469.2,373.28
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,549.21,434.51
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,631.06,494.13
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,699.94,540.77
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,768.97,585.55
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,815.73,613.78
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,860.83,640.15
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,891.64,655.29
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,925.92,672.48
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,947.25,681.57
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,965.35,688.56
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,975.73,691.04
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,970.2,683.67
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,969.74,680.26
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,965.68,674.72
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,955.02,665.29
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,940.79,653.89
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,919.78,640.66
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,895.42,625.42
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,866.91,606.29
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,835.31,585.26
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,798.09,561.79
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,758.44,536.49
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,715.51,506.21
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,670.7,474.0
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,622.67,439.6
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,573.31,403.29
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,521.67,364.41
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,469.17,323.67
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,415.09,280.51
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,360.69,236.21
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,306.1,191.82
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,252.73,149.34
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,198.62,109.62
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,135.53,70.38
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,82.48,59.82
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,77.71,56.28
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,77.03,56.06
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,76.25,55.76
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,68.36,49.64
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,67.08,48.82
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,64.58,47.1
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,61.97,45.25
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,57.97,42.19
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,53.88,38.92
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,47.08,33.31
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,40.11,27.3
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.8,16.5
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.09,1.51
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,94.77,14.52
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,192.53,145.85
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,312.02,246.92
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,423.27,337.55
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,502.35,398.88
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,584.63,459.52
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,664.94,514.93
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,738.28,562.91
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,787.38,593.2
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,834.89,621.68
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,873.68,643.62
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,910.11,663.64
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,925.75,669.83
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,945.18,678.68
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,957.09,681.67
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,965.5,682.6
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,965.79,679.98
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,962.46,675.31
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,952.5,666.7
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,926.27,648.1
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,906.4,635.45
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,883.24,620.71
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,855.63,601.89
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,824.96,581.17
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,789.12,558.03
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,750.88,532.53
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,708.13,501.9
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,663.79,469.65
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,616.97,435.85
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,568.93,400.3
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,518.09,361.83
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,466.85,322.01
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,410.46,278.2
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,356.38,234.92
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,301.95,190.71
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,248.65,148.31
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,194.9,109.01
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,142.63,77.84
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,92.5,67.99
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,82.55,60.37
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,82.0,60.27
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,81.32,60.07
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,79.74,59.03
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,78.02,57.88
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,75.35,56.07
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,72.57,54.12
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,67.19,49.84
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,59.5,43.53
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,51.08,36.5
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.49,29.07
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,29.88,17.95
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.32,0.0
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,123.87,8.8
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,246.07,186.61
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,348.9,276.49
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,466.74,371.35
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,547.61,433.5
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,630.48,494.05
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,698.39,539.93
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,766.4,583.88
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,814.24,613.16
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,860.45,640.62
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,891.42,657.24
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,925.94,676.04
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,947.23,685.92
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,965.27,693.77
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,964.1,687.96
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,972.04,688.3
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,971.0,684.43
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,966.33,678.53
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,955.5,669.36
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,941.08,658.17
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,920.37,644.9
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,896.25,629.56
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,868.21,610.77
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,836.94,589.91
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,800.08,566.59
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,760.66,541.4
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,717.02,510.24
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,671.39,477.0
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,622.52,441.57
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,572.25,404.17
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,519.9,364.28
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,466.59,322.47
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,411.76,278.36
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,356.57,233.09
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,300.59,196.41
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,295.86,201.52
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,220.3,136.08
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,133.39,68.8
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,79.26,57.34
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,77.97,56.53
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,66.52,47.73
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,65.55,47.25
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,64.39,46.49
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,63.17,45.7
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,60.67,43.96
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,53.29,38.19
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,49.96,35.63
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,46.59,32.92
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,41.02,28.23
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,35.4,23.27
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.62,14.5
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.61,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,121.97,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,243.98,184.18
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,344.41,272.39
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,453.26,360.45
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,539.54,426.86
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,623.2,488.14
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,691.2,535.53
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,759.19,581.23
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,806.75,610.8
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,852.68,638.58
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,882.62,655.29
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,916.7,674.68
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,938.42,685.07
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,956.9,693.4
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,968.2,695.69
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,975.95,695.85
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,962.03,683.77
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,957.31,677.95
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,947.01,669.04
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,933.15,658.09
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,912.53,643.02
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,888.56,626.01
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,859.6,605.93
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,827.62,584.0
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,790.89,560.47
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,751.74,534.73
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,708.97,504.09
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,664.37,471.58
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,616.2,436.71
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,566.75,399.96
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,515.66,360.99
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,463.7,320.23
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,409.75,276.94
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,355.57,232.65
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,300.2,187.41
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,245.23,143.59
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,190.76,104.11
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,127.11,65.75
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,75.87,54.67
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,75.58,54.64
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,74.78,54.31
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,73.87,53.9
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,87.45,65.0
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,107.69,81.47
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,96.71,73.09
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,85.05,64.05
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,74.62,55.69
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.67,46.74
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,52.09,37.12
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.08,26.9
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.54,15.79
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.03,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
