Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,26.33,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,58.7,39.85
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,126.72,97.06
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,181.39,142.84
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,225.93,179.08
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,270.44,214.12
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,387.87,305.09
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,490.04,380.9
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,675.72,516.35
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,852.42,634.82
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,783.62,583.02
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,708.59,524.93
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,756.68,556.01
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,802.84,584.34
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,899.91,645.62
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,962.94,680.34
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,915.74,648.17
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,835.05,590.59
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,830.65,585.29
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,823.39,577.73
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,788.72,552.83
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,752.88,527.38
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,744.7,520.81
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,733.5,512.07
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,751.49,528.35
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,744.95,527.66
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,683.29,481.65
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,622.48,436.94
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,599.03,422.63
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,562.07,396.62
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,510.91,357.71
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,457.26,316.04
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,403.47,273.12
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,349.68,229.37
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,295.23,185.17
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,241.87,142.96
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,213.3,131.67
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,220.47,150.16
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,135.57,101.36
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,80.08,58.17
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,79.38,57.98
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,78.55,57.66
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,75.93,55.77
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,73.06,53.69
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,70.13,51.65
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,67.07,49.44
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,61.84,45.26
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,56.4,40.78
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,46.62,32.63
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.23,25.37
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.2,14.61
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.98,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,87.29,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,180.72,134.45
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,300.37,237.3
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,411.67,328.66
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,492.61,392.27
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,576.92,455.2
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,656.29,510.72
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,729.04,559.1
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,778.36,588.89
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,826.11,616.71
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,864.16,637.45
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,899.83,656.2
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,916.24,662.22
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,936.55,670.79
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,947.82,673.75
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,955.59,674.59
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,955.72,670.32
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,952.23,663.92
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,940.86,653.2
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,925.94,640.53
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,905.96,625.84
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,882.6,609.26
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,848.14,585.95
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,811.17,560.96
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,775.55,537.98
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,737.65,513.05
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,694.9,484.34
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,650.94,454.16
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,604.48,421.39
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,557.14,387.16
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,507.49,350.54
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,454.6,310.69
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,393.78,267.82
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,358.45,245.77
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,314.31,206.95
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,251.47,152.43
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,201.53,117.57
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,153.61,90.83
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,112.33,82.77
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,111.94,82.76
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,111.19,82.63
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,109.91,82.09
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,106.34,79.57
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,102.54,76.87
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,96.77,72.72
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,90.72,68.25
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,81.89,61.25
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,74.06,54.86
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,60.54,43.8
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,46.73,32.15
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,30.26,17.55
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,42.42,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,90.28,63.83
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,203.64,159.1
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,304.59,241.75
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,224.93,178.51
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,125.92,97.33
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,274.0,216.66
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,394.04,308.3
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,390.98,302.55
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,385.13,295.48
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,330.7,252.77
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,296.67,225.14
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,476.18,359.13
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,655.2,482.9
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,574.39,421.31
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,514.5,375.92
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,512.76,373.93
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,491.31,358.15
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,600.95,434.28
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,702.32,500.93
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,656.13,467.82
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,599.03,428.79
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,568.23,407.82
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,538.17,386.98
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,551.59,396.58
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,561.5,403.26
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,551.0,395.29
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,538.61,386.01
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,358.02,260.64
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,195.19,142.97
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,269.21,197.91
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,336.89,246.05
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,315.28,230.07
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,294.52,215.12
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,302.58,219.08
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,289.58,207.11
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,262.25,187.21
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,233.23,168.24
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,204.55,159.93
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,192.64,151.08
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,156.55,122.8
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,105.82,82.16
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,122.06,95.87
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,139.69,110.63
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,123.63,98.0
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,107.17,84.89
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,90.6,71.22
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,73.69,56.98
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,57.04,42.74
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,40.11,27.97
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,24.65,13.71
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.99,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.0,5.0
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,26.85,16.11
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,40.53,27.7
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,57.72,42.08
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,74.51,55.93
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,57.2,41.52
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,44.7,31.07
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,87.98,66.11
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,135.39,103.91
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,309.34,244.05
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,492.74,385.13
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,431.43,334.8
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,347.94,268.14
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,178.91,136.66
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,27.44,16.18
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,169.34,128.05
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,337.35,255.92
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,182.07,137.03
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,54.33,37.21
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,216.88,163.64
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,376.04,282.85
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,394.15,295.55
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,410.68,307.33
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,435.19,325.06
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,456.83,340.42
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,452.08,336.47
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,446.35,331.91
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,377.54,281.17
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,314.1,234.26
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,337.25,251.27
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,356.02,264.38
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,350.32,258.8
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,347.71,254.76
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,292.75,215.14
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,258.42,191.76
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,230.28,171.8
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,204.11,153.46
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,183.36,145.21
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,149.06,117.86
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,158.42,125.94
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,157.06,125.25
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,118.48,93.89
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,65.58,50.01
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,56.37,42.54
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,47.19,34.93
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,38.86,27.91
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,20.77
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,22.26,13.52
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,13.99,6.22
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.21,0.79
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.11,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,15.67,6.34
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,30.23,19.07
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,46.68,33.04
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,65.53,48.9
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,83.84,64.06
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,57.62,42.21
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,38.87,26.56
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,47.63,33.65
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,40.67
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,68.98,50.71
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,81.87,60.91
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,153.68,118.28
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,227.54,175.78
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,251.18,193.04
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,274.43,209.91
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,199.56,151.86
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,129.09,96.72
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,130.23,97.57
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,131.33,98.31
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,151.45,113.89
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,171.19,129.03
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,203.32,153.19
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,234.75,176.43
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,191.77,143.69
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,149.77,111.59
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,133.68,99.22
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,117.96,87.05
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,169.73,126.98
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,219.41,164.57
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,220.06,164.94
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,220.51,165.31
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,199.02,149.14
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,178.04,133.35
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,186.31,139.82
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,193.8,145.67
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,169.26,127.52
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,145.34,109.76
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,145.86,115.73
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,146.94,116.97
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,148.84,118.88
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,150.31,120.5
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,117.92,94.08
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,83.98,65.99
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,72.95,57.04
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,61.83,47.83
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,50.95,38.55
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,39.71,28.79
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,28.9,19.27
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,18.13,9.71
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.28,2.28
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.43,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.82,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.05,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.28,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.52,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.75,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,37.2,25.35
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,69.66,51.9
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,70.85,52.64
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,72.31,53.61
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,107.22,81.43
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,142.64,109.09
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,272.28,211.14
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,389.33,299.56
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,406.02,309.81
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,422.01,319.88
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,467.81,352.73
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,530.6,396.68
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,540.26,401.26
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,548.56,405.17
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,495.51,366.24
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,459.99,339.81
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,457.68,337.32
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,454.57,334.06
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,446.21,327.39
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,437.83,320.82
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,366.55,269.77
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,301.13,222.48
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,279.4,206.92
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,258.33,191.57
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,318.85,236.01
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,374.08,275.09
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,273.27,201.91
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,184.77,137.21
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,237.97,174.81
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,286.57,207.48
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,252.09,183.8
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,235.65,175.19
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,202.22,160.12
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,176.51,140.01
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,169.66,135.24
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,149.56,119.53
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,136.87,109.53
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,124.04,99.3
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,109.05,87.29
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,93.94,74.95
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,77.71,61.26
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,61.34,47.18
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,45.53,33.41
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,29.53,19.28
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,17.34,7.43
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.1
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,17.71,8.71
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,26.41,16.1
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,36.37,24.49
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,46.36,32.77
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,88.65,67.38
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,133.35,103.15
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,226.46,178.06
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,305.11,239.6
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,422.8,329.6
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,519.75,401.08
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,541.03,414.43
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,560.71,426.93
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,600.06,453.54
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,658.52,492.69
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,540.63,405.27
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,426.38,319.43
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,539.78,402.33
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,629.06,464.84
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,591.88,436.54
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,555.54,409.49
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,540.14,397.3
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,524.43,384.86
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,530.18,388.99
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,533.36,391.11
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,556.51,408.14
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,570.49,417.93
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,296.45,220.32
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,41.0,26.35
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,144.3,106.1
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,240.92,178.68
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,286.71,211.57
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,329.36,241.23
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,313.72,225.4
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,284.39,198.76
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,183.82,130.78
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,95.61,69.78
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,116.17,90.11
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,135.63,106.19
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,112.81,88.06
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,89.36,69.2
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,51.82,38.11
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,13.2,5.58
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,11.54,4.23
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.88,2.85
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.81,1.08
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.75,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.1,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.69,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.04,1.07
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,18.13,9.1
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,27.24,16.87
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,37.62,25.65
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,48.03,34.31
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,172.08,137.64
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,315.93,251.53
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,240.72,189.89
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,168.71,130.64
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,377.04,295.31
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,571.78,439.01
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,512.93,391.94
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,474.24,360.63
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,423.71,321.4
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,395.14,298.12
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,495.17,371.26
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,571.17,424.84
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,605.4,448.07
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,636.92,469.35
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,598.69,440.57
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,561.33,412.87
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,553.72,406.24
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,545.1,398.78
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,560.46,409.63
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,571.82,417.27
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,553.7,404.13
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,534.55,390.29
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,519.59,379.21
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,503.84,366.96
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,396.1,290.05
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,306.14,226.1
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,335.96,244.53
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,351.85,248.98
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,311.59,214.09
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,263.63,173.74
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,222.6,149.7
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,207.12,148.68
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,174.26,137.09
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,159.08,125.38
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,161.19,127.79
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,163.08,130.04
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,137.06,109.19
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,104.0,82.21
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,90.26,71.18
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,76.39,59.81
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,62.4,47.98
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,48.28,35.82
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,35.51,24.69
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,22.29,13.03
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,12.77,3.32
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,49.37,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,150.22,105.82
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,271.66,215.11
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,384.75,309.28
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,468.85,376.94
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,556.73,443.96
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,638.8,503.83
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,715.02,557.26
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,466.64,369.08
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,181.32,139.76
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,571.01,447.4
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,896.86,676.67
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,913.09,683.27
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,932.47,694.34
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,946.67,700.59
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,957.31,704.6
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,828.31,613.81
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,678.72,502.42
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,822.11,607.88
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,914.81,669.48
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,806.73,591.93
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,672.56,492.26
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,687.65,503.28
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,703.57,513.59
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,625.28,456.66
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,555.68,405.82
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,581.59,425.29
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,594.02,433.93
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,534.2,390.48
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,478.94,350.54
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,461.97,337.03
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,438.41,317.33
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,387.27,279.14
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,356.03,256.49
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,315.24,221.86
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,264.97,179.66
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,196.49,123.78
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,119.86,72.57
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,84.17,63.71
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,83.83,63.66
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,117.59,91.64
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,162.41,128.58
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,114.13,89.51
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,75.11,57.57
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,71.5,54.93
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,67.74,52.03
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,61.33,46.76
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,52.61,39.33
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.59,31.3
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.41,22.85
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,20.85,8.11
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,12.33,4.33
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,9.95
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,16.59
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,23.15
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,40.52,27.86
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,32.47
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,59.31,42.87
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.35,53.23
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,68.13,49.62
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,63.99,46.11
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,85.8,63.38
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,108.46,81.11
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,143.33,108.19
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,178.18,134.78
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,180.48,136.21
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,182.81,137.74
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,182.92,137.33
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,183.02,136.96
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,201.87,151.12
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,220.31,164.86
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,239.56,179.16
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,258.2,192.93
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,305.25,227.68
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,343.29,255.26
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,264.4,196.9
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,189.04,140.52
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,171.09,127.06
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,153.52,113.71
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,174.34,129.6
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,194.27,144.67
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,162.92,121.16
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,132.12,97.96
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,167.96,125.52
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,200.58,150.31
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,112.02,82.63
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,15.76,7.01
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,14.09,6.21
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.84
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,83.6,64.71
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,144.55,115.32
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,130.6,104.03
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,130.32,104.17
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,116.04,92.83
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,101.3,80.92
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,82.31,64.98
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,63.99,49.29
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,51.74,38.45
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,38.03,26.0
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,19.6,6.47
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
