Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,10.7,2.02
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,21.87,12.17
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,33.07,21.83
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,47.76,34.31
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,63.08,47.13
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,67.19,50.35
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,71.77,53.86
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,69.06,51.42
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,67.27,49.75
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,101.63,77.28
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,136.99,105.03
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,206.93,160.03
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,298.17,229.55
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,347.83,265.96
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,396.11,300.69
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,431.72,325.56
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,465.8,348.77
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,405.72,303.02
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,348.59,259.77
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,335.42,249.43
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,311.13,230.8
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,349.13,256.71
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,373.73,271.79
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,401.03,292.46
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,425.52,310.94
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,442.18,323.94
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,453.65,333.01
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,456.62,335.41
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,455.63,334.54
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,410.2,301.93
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,369.23,272.56
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,311.42,230.91
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,251.25,187.54
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,257.58,191.92
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,259.93,193.09
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,215.43,161.34
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,187.28,141.86
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,175.61,139.65
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,177.89,141.96
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,170.3,136.23
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,162.34,130.19
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,139.96,112.21
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,118.74,94.98
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,104.75,83.76
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,90.11,71.75
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,76.3,60.04
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,61.99,47.63
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,47.74,35.1
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,33.12,21.91
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.0,3.79
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.92,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.39,0.45
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.1,3.58
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,14.82,6.67
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,33.87,22.39
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,53.03,37.94
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,96.2,72.79
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,142.19,109.22
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,148.82,113.78
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,155.73,118.61
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,274.54,211.44
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,378.88,290.12
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,390.85,297.15
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,402.27,304.11
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,530.09,398.87
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,651.68,485.54
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,713.55,528.96
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,784.98,577.85
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,662.18,488.49
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,546.66,403.45
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,567.18,418.84
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,584.25,430.97
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,567.98,419.53
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,552.29,408.43
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,555.02,409.11
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,553.99,406.73
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,517.86,379.96
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,482.84,353.85
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,466.16,339.6
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,435.3,310.35
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,380.81,264.25
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,326.11,217.48
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,277.19,183.97
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,274.57,189.83
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,213.63,142.99
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,154.81,106.7
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,106.0,81.56
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,79.2,59.93
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,78.1,59.37
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,70.13,53.1
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,69.49,52.79
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,68.88,52.49
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,65.67,50.08
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,62.34,47.51
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,57.15,43.13
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,51.87,38.47
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.8,28.76
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.51,20.16
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,15.91,1.7
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,54.4,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,156.14,103.06
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,282.9,223.67
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,397.36,320.61
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,483.35,390.28
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,573.32,459.67
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,653.07,518.67
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,725.91,570.53
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,777.88,606.53
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,828.29,640.8
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,869.09,666.44
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,901.41,685.88
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,924.32,699.48
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,943.92,710.89
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,958.28,717.35
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,968.98,721.45
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,956.16,711.25
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,951.86,707.16
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,941.22,697.8
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,926.91,686.17
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,905.47,670.64
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,880.58,652.92
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,849.84,630.28
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,816.08,605.68
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,778.3,579.54
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,737.96,550.14
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,693.5,515.76
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,647.05,479.36
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,597.68,440.9
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,546.87,400.41
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,493.32,356.95
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,438.98,311.74
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,383.35,264.56
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,327.55,216.76
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,271.54,169.76
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,208.11,119.96
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,151.65,82.04
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,96.75,58.7
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,80.8,60.83
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,81.51,61.62
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,80.47,61.11
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,72.33,54.72
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,71.09,53.92
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,69.83,53.08
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,66.62,50.69
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,63.32,48.14
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,58.15,43.87
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,52.9,39.33
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,41.2,29.05
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,31.52,20.04
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,89.98,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,244.38,160.49
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,367.78,290.48
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,494.55,395.18
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,577.99,461.53
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,663.84,526.17
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,731.55,574.61
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,794.85,618.03
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,841.57,648.82
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,886.28,677.58
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,919.68,696.91
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,939.06,706.49
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,957.91,715.57
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,973.39,722.42
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,981.7,724.59
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,986.31,724.51
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,982.62,720.58
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,975.14,714.39
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,961.48,702.89
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,944.07,689.14
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,920.19,672.41
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,892.83,653.49
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,859.33,630.74
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,822.92,606.02
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,783.27,578.83
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,741.09,548.67
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,663.29,487.73
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,590.16,430.96
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,575.9,421.4
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,545.16,397.04
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,460.05,332.65
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,411.14,297.42
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,373.01,261.9
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,322.49,211.78
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,266.92,165.47
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,213.0,123.43
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,147.69,79.43
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,92.72,57.32
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,119.56,92.3
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,171.77,134.65
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,120.65,93.89
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,70.56,53.23
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,68.61,51.86
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,66.57,50.35
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,63.2,47.82
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,59.73,45.11
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,54.76,41.0
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,49.74,36.63
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,38.71,26.92
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,29.33,18.13
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,86.73,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,236.11,150.1
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,351.47,275.66
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,468.15,371.44
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,554.02,439.5
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,642.32,505.96
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,706.5,550.91
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,770.46,593.94
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,819.32,625.52
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,860.62,651.23
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,895.44,670.85
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,927.43,688.31
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,947.81,698.85
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,964.8,707.3
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,962.9,702.2
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,969.55,703.02
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,967.21,698.12
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,961.13,691.12
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,948.37,680.09
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,931.95,666.99
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,909.2,651.38
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,883.02,633.73
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,851.75,613.35
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,817.39,590.96
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,777.9,565.1
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,735.92,536.09
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,690.6,502.64
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,643.29,467.12
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,592.79,429.4
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,540.92,389.56
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,486.72,346.8
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,431.68,302.11
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,364.29,253.56
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,341.02,241.27
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,303.78,212.89
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,267.47,186.12
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,230.46,162.32
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,210.97,155.32
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,178.01,139.18
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,162.11,126.98
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,155.87,122.65
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,156.61,123.92
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,129.02,101.86
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,102.09,80.07
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,80.5,62.51
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,57.55,43.44
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,52.13,38.94
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,46.59,34.1
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,37.77,26.22
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,27.11,16.27
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,49.49,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,140.76,84.77
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,267.75,208.79
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,377.85,299.61
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,462.96,366.94
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,551.95,433.34
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,627.13,486.0
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,696.29,532.19
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,748.59,564.51
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,799.33,594.67
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,702.13,523.44
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,585.44,436.8
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,592.69,439.63
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,575.99,425.22
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,638.28,464.54
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,676.85,486.39
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,725.78,519.11
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,789.37,560.1
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,770.88,545.96
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,737.33,523.48
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,719.14,511.78
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,699.5,498.82
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,699.75,499.38
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,702.22,500.84
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,672.29,481.05
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,641.24,460.39
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,644.32,465.64
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,627.59,455.49
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,579.61,419.82
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,530.52,382.43
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,446.86,321.31
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,400.46,289.4
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,364.83,256.56
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,313.35,206.59
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,257.12,160.15
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,201.26,116.72
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,146.46,81.6
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,93.4,71.39
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,111.56,86.49
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,155.15,122.16
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,144.87,114.38
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,134.01,106.14
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,120.45,95.37
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,101.53,80.02
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,90.94,71.59
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,79.76,62.46
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,69.77,53.97
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,56.72,42.64
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,42.51,30.13
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,27.98,16.74
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,14.25,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,59.25,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,174.47,102.15
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,286.69,224.01
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,397.29,315.36
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,481.36,380.64
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,577.36,450.89
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,644.19,496.47
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,710.89,539.98
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,761.86,568.96
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,811.25,595.43
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,848.24,612.63
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,882.72,627.68
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,905.76,641.47
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,919.32,649.73
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,929.81,655.09
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,936.69,658.38
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,936.18,658.57
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,931.99,656.65
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,920.39,651.06
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,905.19,643.15
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,884.02,630.66
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,859.47,615.96
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,830.14,596.87
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,797.68,575.64
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,759.39,550.01
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,718.66,521.92
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,673.9,490.66
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,627.44,457.26
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,577.72,420.28
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,526.87,381.32
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,474.41,339.95
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,421.62,297.09
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,366.65,251.56
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,311.96,205.77
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,257.17,160.86
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,203.79,120.0
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,150.4,86.38
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,89.77,68.43
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,86.23,65.8
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,87.0,66.65
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,85.78,65.88
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,84.44,65.01
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,81.82,63.09
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,79.03,61.01
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,74.41,57.46
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,67.52,51.89
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,59.45,45.12
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,51.16,37.9
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,39.18,27.29
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.92,15.66
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,54.96,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,164.8,91.97
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,275.81,216.75
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,383.22,307.87
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,467.36,375.66
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,555.25,442.69
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,630.94,497.42
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,699.93,545.03
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,751.72,580.18
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,801.93,613.59
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,841.53,637.86
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,878.67,660.18
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,901.56,672.32
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,914.63,678.01
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,793.6,591.64
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,650.09,484.45
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,805.24,599.06
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,934.68,686.21
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,923.43,677.01
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,897.25,659.1
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,651.57,485.86
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,371.62,275.85
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,508.58,377.7
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,628.62,462.23
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,686.4,506.95
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,714.59,529.77
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,614.31,453.51
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,525.88,386.53
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,537.86,396.3
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,523.21,383.3
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,470.08,340.2
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,416.22,295.51
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,361.22,249.05
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,306.4,202.37
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,253.15,158.47
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,202.47,119.97
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,141.02,80.38
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,89.12,68.01
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,85.59,65.36
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,83.09,63.5
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,81.66,62.68
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,80.1,61.75
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,76.6,59.07
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,72.87,56.15
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,68.71,52.94
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,64.41,49.49
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,55.46,41.83
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,47.73,34.98
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.71,25.16
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,25.47,14.21
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,53.79,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,160.54,84.5
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,277.86,218.96
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,391.67,316.05
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,233.08,190.31
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,50.9,36.57
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,162.29,129.81
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,289.71,232.3
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,363.09,289.54
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,436.91,345.65
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,430.94,337.62
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,422.85,328.38
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,437.71,338.12
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,451.43,346.93
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,349.84,268.08
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,255.27,193.88
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,354.83,269.64
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,434.13,328.29
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,481.03,361.97
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,540.67,404.18
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,570.85,425.83
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,597.67,444.96
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,374.72,281.34
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,154.08,113.57
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,213.14,158.62
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,270.41,201.41
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,224.95,167.24
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,180.62,133.8
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,211.06,156.89
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,240.07,178.65
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,335.99,247.29
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,413.06,293.8
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,357.61,246.37
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,302.05,198.74
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,246.3,151.83
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,191.49,109.5
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,143.22,93.3
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,187.78,148.72
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,112.19,87.5
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,72.96,55.39
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,73.54,56.21
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,100.78,79.34
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,69.62,53.45
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,58.72,44.44
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,55.36,41.82
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,51.9,39.03
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,46.64,34.46
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,41.28,29.62
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,32.65,21.81
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.85,12.64
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,60.06,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,171.99,84.53
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,289.93,227.78
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,403.24,324.12
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,493.98,397.26
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,583.18,465.47
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,649.9,513.7
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,716.61,559.92
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,623.33,489.03
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,508.02,398.04
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,453.76,353.97
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,417.67,322.83
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,475.36,365.75
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,531.85,406.66
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,641.58,485.91
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,727.74,546.28
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,688.7,515.16
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,648.35,483.88
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,601.57,448.42
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,572.96,425.62
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,596.97,442.83
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,617.83,457.4
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,554.64,410.74
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,495.06,366.69
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,571.98,424.37
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,631.63,467.49
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,633.53,469.88
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,615.48,456.64
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,337.88,252.79
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,111.2,80.62
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,249.59,185.32
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,358.76,264.1
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,263.99,195.02
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,173.54,128.97
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,224.7,163.63
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,267.31,191.2
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,232.94,168.74
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,203.76,160.44
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,191.41,151.05
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,178.5,141.14
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,146.15,115.6
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,114.06,89.87
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,115.71,91.61
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,110.47,87.56
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,97.8,77.38
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,84.61,66.54
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,70.2,54.25
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,55.29,41.27
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,40.19,27.92
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,23.74,12.01
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
