Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,11.44,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,29.41,8.38
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,128.53,98.38
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,226.84,181.62
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,299.26,242.26
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,375.6,303.65
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,507.34,405.27
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,623.38,489.5
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,500.67,392.91
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,370.3,288.56
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,339.13,263.12
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,327.36,251.8
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,495.26,379.67
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,662.9,500.44
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,803.89,599.98
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,922.86,677.11
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,816.85,601.67
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,691.99,510.05
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,496.5,369.64
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,297.32,220.81
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,529.29,393.63
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,703.21,515.59
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,645.48,471.22
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,583.57,425.5
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,440.46,323.55
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,301.64,222.02
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,337.1,248.36
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,366.48,269.47
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,348.21,256.01
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,330.6,243.16
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,382.68,278.1
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,410.99,289.39
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,352.71,246.87
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,325.47,231.42
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,268.02,178.6
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,187.51,108.74
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,134.24,77.4
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,90.66,68.69
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,89.58,68.06
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,88.33,67.26
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,87.12,66.65
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,85.8,65.95
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,82.11,63.15
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,78.19,60.12
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,73.51,56.5
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,66.23,50.58
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,57.39,43.12
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.29,35.18
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,35.86,24.13
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.13,10.87
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,47.18,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,142.43,55.46
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,257.78,200.19
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,363.74,291.04
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,449.26,360.42
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,538.52,428.45
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,604.89,476.13
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,681.71,529.18
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,735.07,563.69
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,786.85,596.17
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,825.7,618.15
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,862.03,638.05
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,886.0,651.65
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,906.81,663.28
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,919.92,668.62
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,922.91,667.56
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,696.44,511.36
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,418.96,308.64
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,524.17,385.9
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,605.9,443.18
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,750.37,547.69
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,848.72,615.87
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,817.01,592.87
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,782.51,568.57
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,744.38,541.74
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,703.88,512.81
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,659.3,480.68
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,613.07,446.55
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,563.73,409.14
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,513.32,369.9
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,460.64,327.93
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,407.82,284.79
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,353.2,239.98
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,299.0,195.15
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,254.43,164.65
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,233.93,156.47
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,206.38,143.09
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,180.83,140.84
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,156.29,121.74
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,128.48,99.78
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,112.49,87.36
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,96.25,74.55
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,84.97,65.51
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,73.58,56.28
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,61.72,46.63
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,49.7,36.65
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,38.46,27.12
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,27.24,17.44
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,17.3,8.72
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,103.32,81.07
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,224.45,178.73
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,176.38,138.23
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,119.35,90.88
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,351.41,275.9
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,575.58,440.77
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,643.85,486.03
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,731.29,543.4
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,523.9,391.96
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,298.77,222.97
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,264.24,197.63
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,249.64,186.24
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,452.21,335.15
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,614.1,445.63
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,584.58,422.66
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,555.51,401.64
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,589.39,424.86
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,624.77,447.85
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,620.77,445.39
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,612.64,440.14
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,558.43,401.83
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,508.7,366.67
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,518.37,373.69
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,507.28,363.29
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,457.35,324.53
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,406.84,284.42
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,355.68,243.13
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,305.35,202.23
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,265.89,176.39
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,249.31,171.15
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,176.11,117.38
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,104.74,80.34
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,128.42,99.9
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,157.4,123.61
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,123.79,96.93
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,96.19,74.82
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,90.42,70.35
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,84.91,66.01
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,77.95,60.5
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,70.75,54.61
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.65,45.93
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.24,36.72
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,35.84,23.92
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,20.38,7.12
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,36.04,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,101.2,25.4
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,236.15,182.79
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,343.99,275.43
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,429.23,345.38
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,518.35,414.28
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,589.6,466.43
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,670.72,523.53
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,616.04,479.31
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,540.53,419.22
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,462.95,357.71
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,402.64,308.19
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,444.1,338.0
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,484.29,365.81
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,563.73,422.06
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,661.36,488.23
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,563.26,416.24
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,468.29,346.48
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,458.53,338.38
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,448.84,329.95
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,512.49,375.09
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,556.54,405.5
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,682.23,496.24
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,770.1,557.44
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,688.55,497.93
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,611.92,442.66
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,583.63,422.95
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,552.18,400.3
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,538.0,389.87
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,504.91,363.82
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,441.1,315.49
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,397.73,284.07
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,355.41,247.23
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,294.61,193.12
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,255.61,170.43
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,258.5,182.95
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,211.19,151.21
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,183.75,143.9
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,139.09,108.54
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,98.81,76.17
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,97.02,75.18
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,95.09,74.02
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,90.2,70.24
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,85.59,66.65
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,78.66,61.13
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,71.46,55.23
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.34,46.5
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,51.54,37.75
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,35.36,23.4
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,18.86,4.85
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,26.78,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,80.12,12.41
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,191.14,146.28
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,290.02,230.89
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,392.4,313.77
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,481.53,383.64
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,551.78,436.61
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,623.13,488.15
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,677.98,526.57
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,732.0,563.66
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,781.24,595.57
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,820.28,619.91
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,847.99,635.43
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,872.55,648.77
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,887.62,655.72
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,899.18,660.48
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,900.8,660.12
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,898.8,657.61
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,890.2,649.62
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,877.96,639.46
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,660.81,485.79
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,426.97,313.7
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,504.95,370.47
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,564.16,411.42
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,647.39,473.64
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,693.61,507.91
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,650.35,475.68
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,605.09,441.79
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,515.92,375.23
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,447.1,324.61
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,425.99,307.95
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,400.44,286.9
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,353.0,244.77
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,291.75,188.87
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,231.81,141.57
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,180.59,105.28
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,128.04,77.42
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,97.26,74.17
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,128.74,99.97
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,173.16,136.09
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,132.96,104.19
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,90.57,69.98
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,86.3,66.74
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,80.03,61.75
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,73.55,56.61
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,66.85,51.11
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.95,42.67
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,46.76,33.7
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.44,20.9
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.1,2.67
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,55.7,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,155.84,15.28
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,296.35,229.31
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,425.41,339.84
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,515.12,412.83
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,607.89,484.38
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,482.05,386.72
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,310.99,248.12
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,438.55,348.35
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,548.93,431.17
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,743.88,574.21
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,902.95,681.53
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,737.89,561.01
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,524.56,398.37
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,501.65,379.43
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,478.0,359.29
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,455.81,342.16
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,453.21,339.15
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,439.89,327.76
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,426.9,316.77
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,675.01,503.5
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,847.02,623.81
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,638.57,473.77
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,415.77,306.39
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,510.92,377.47
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,588.5,432.84
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,496.94,365.68
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,419.27,308.71
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,476.0,351.02
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,500.98,364.85
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,388.98,281.98
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,334.43,245.76
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,265.6,195.7
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,211.65,156.69
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,193.71,143.54
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,176.32,130.77
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,171.7,127.98
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,167.67,131.47
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,167.33,131.58
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,176.22,139.18
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,142.07,112.15
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,124.15,98.09
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,111.06,87.62
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,93.55,73.33
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,74.65,57.78
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,55.44,41.66
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,48.71,35.78
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.86,27.88
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,28.91,17.88
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,17.84,0.11
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.75,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,201.63,154.37
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,365.63,292.3
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,454.96,365.21
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,556.91,444.2
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,582.88,462.98
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,614.26,484.94
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,658.56,516.41
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,701.06,545.82
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,569.47,443.21
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,432.74,334.54
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,475.75,365.6
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,517.43,394.49
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,751.48,568.56
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,930.84,689.1
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,928.15,684.64
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,921.75,679.15
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,734.56,545.64
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,511.47,377.93
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,705.98,525.22
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,841.82,621.0
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,809.34,597.87
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,773.91,573.71
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,734.62,545.91
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,692.83,514.8
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,575.72,424.85
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,474.53,347.42
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,424.37,311.02
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,384.7,282.03
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,397.09,286.86
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,388.85,270.15
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,321.31,223.45
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,307.58,222.33
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,246.99,165.46
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,168.78,97.15
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,116.35,70.92
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,91.95,69.94
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,90.49,68.98
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,88.85,67.87
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,87.2,66.91
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,85.45,65.85
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,82.71,63.82
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,78.17,60.25
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,71.92,55.26
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,65.48,49.95
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.51,42.25
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,47.89,34.52
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,32.28,20.43
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,29.19,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,85.21,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,226.83,172.14
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,339.49,270.17
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,431.04,346.49
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,527.31,422.52
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,605.21,480.74
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,678.15,533.04
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,731.58,569.12
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,783.43,603.14
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,603.64,467.22
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,361.88,278.85
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,658.87,506.51
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,903.49,677.37
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,909.44,676.88
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,918.29,680.14
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,917.21,677.96
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,912.39,673.52
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,900.46,663.16
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,884.87,650.58
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,749.37,553.04
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,596.87,439.52
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,708.31,523.52
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,769.53,568.72
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,730.54,539.92
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,689.12,509.11
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,588.52,432.59
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,498.77,364.73
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,511.34,373.91
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,496.46,359.15
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,442.87,315.04
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,388.89,269.74
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,329.08,226.93
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,311.12,219.6
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,246.06,160.55
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,163.83,91.47
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,109.85,66.07
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,87.63,66.14
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,79.46,59.71
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,79.44,59.9
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,77.99,59.06
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,76.46,58.15
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,74.65,56.87
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,72.86,55.56
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,68.21,51.92
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,60.97,45.93
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.53,38.7
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,43.95,31.03
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,29.86,18.19
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,30.01,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,172.51,129.99
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,281.92,225.36
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,391.22,315.56
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,489.91,394.29
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,575.82,459.42
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,672.31,529.26
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,728.19,567.88
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,782.42,604.51
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,830.85,635.02
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,876.74,663.15
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,900.07,675.41
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,913.79,681.27
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,929.0,688.29
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,940.39,692.83
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,938.41,690.01
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,932.61,684.93
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,909.8,667.64
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,894.75,655.81
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,871.91,639.92
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,845.67,621.86
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,813.71,598.78
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,778.78,573.78
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,738.81,544.91
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,696.43,513.65
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,650.66,478.47
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,603.08,441.26
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,552.39,401.71
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,500.48,360.15
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,446.46,315.93
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,391.98,270.35
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,335.51,222.73
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,272.34,170.54
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,215.03,125.2
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,158.99,86.97
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,103.4,62.14
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,83.7,62.98
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,83.72,63.21
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,76.2,57.28
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,74.89,56.53
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,73.5,55.73
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,71.53,54.41
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,69.54,53.05
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,64.69,49.2
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,59.72,45.08
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.84,36.57
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.86,29.37
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.41,16.88
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.93,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,21.83,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,138.78,103.17
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,249.34,198.35
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,338.82,273.55
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,433.51,350.03
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,537.5,430.34
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,626.27,495.89
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,682.52,535.52
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,738.08,573.77
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,797.89,613.0
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,846.44,643.38
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,871.99,657.43
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,894.31,669.35
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,911.41,677.72
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,918.62,679.54
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,917.75,677.51
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,913.11,673.2
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,903.99,664.74
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,890.91,653.86
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,867.61,637.38
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,831.78,612.58
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,804.58,592.75
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,773.55,570.35
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,734.19,541.99
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,692.31,510.97
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,646.39,475.47
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,598.53,437.86
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,547.24,397.68
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,494.67,355.43
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,440.18,310.73
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,385.02,264.44
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,328.19,216.81
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,271.46,169.54
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,214.67,124.68
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,149.72,80.18
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,93.57,56.3
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,77.06,57.85
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,76.47,57.56
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,75.84,57.24
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,73.97,56.04
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,65.82,49.59
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,63.5,47.84
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,61.12,46.01
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,56.64,42.43
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,52.06,38.6
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,45.14,32.58
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,38.1,26.18
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.78,13.72
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,14.51,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
