Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,204.66,57.57
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,403.01,321.32
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,501.62,409.31
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,604.5,492.68
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,673.88,546.01
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,737.71,592.28
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,786.11,623.24
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,832.31,650.93
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,864.52,666.2
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,893.6,678.53
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,911.68,686.9
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,916.28,686.45
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,920.97,686.39
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,921.81,683.96
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,915.91,677.96
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,906.06,669.66
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,888.32,655.15
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,866.82,638.48
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,839.54,619.41
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,808.76,598.17
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,772.76,572.36
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,733.6,542.57
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,690.1,510.82
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,644.0,476.44
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,594.01,437.85
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,542.04,396.63
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,487.43,352.62
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,431.47,306.21
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,372.81,256.87
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,313.49,206.18
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,253.36,155.61
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,193.41,108.87
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,133.3,71.19
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,75.29,57.56
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,73.66,56.57
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,71.92,55.41
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,61.67,46.95
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,60.14,45.83
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,57.69,44.01
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,55.19,42.1
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,51.3,38.85
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,47.35,35.43
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,38.45,27.72
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,33.37,23.05
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,24.64,14.74
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.81,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,8.11,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.92,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.86,2.33
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,17.29,8.9
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,24.74,15.41
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,32.62,22.16
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,40.52,28.78
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,153.24,123.66
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,269.66,216.19
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,390.02,308.1
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,511.85,395.73
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,357.74,277.83
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,192.06,147.72
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,229.3,176.94
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,283.29,217.47
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,385.04,293.96
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,498.47,375.14
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,521.2,389.24
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,541.45,402.11
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,577.23,426.47
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,595.52,438.32
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,610.98,449.34
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,626.22,459.51
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,537.07,394.58
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,461.16,339.38
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,441.89,324.88
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,421.83,309.15
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,410.11,299.28
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,393.87,284.97
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,357.81,250.46
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,304.6,198.48
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,254.0,165.8
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,245.19,169.4
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,203.95,146.21
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,189.07,149.79
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,169.91,135.13
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,144.74,115.35
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,139.93,111.85
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,141.71,113.74
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,126.72,101.86
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,111.35,89.49
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,95.01,75.87
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,78.3,61.66
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,61.5,47.27
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,44.38,32.23
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,28.24,17.45
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,152.81,9.5
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,303.35,237.03
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,400.82,322.14
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,508.2,406.44
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,583.22,461.15
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,658.18,512.57
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,713.03,548.55
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,766.12,582.12
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,802.49,603.4
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,836.01,622.5
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,858.86,635.53
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,878.27,646.38
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,880.0,645.78
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,884.2,647.11
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,881.59,644.69
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,875.08,639.95
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,859.57,628.3
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,840.39,614.45
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,815.37,598.06
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,786.93,578.75
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,752.94,554.61
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,721.37,531.33
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,678.42,499.68
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,632.95,465.53
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,583.67,427.14
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,532.47,386.27
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,478.11,342.46
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,422.53,296.45
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,365.32,248.29
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,307.56,199.25
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,248.45,150.37
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,189.65,105.88
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,131.93,72.36
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,74.34,56.12
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,73.35,55.65
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,72.34,55.11
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,70.49,53.76
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,68.58,52.36
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,60.57,45.9
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,58.27,44.19
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,53.9,40.65
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,49.43,36.88
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,43.07,31.36
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,36.64,25.49
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,25.49,14.89
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,14.07,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,142.68,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,284.04,219.1
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,381.04,304.76
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,487.77,389.76
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,563.53,447.29
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,639.35,502.13
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,693.62,539.8
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,746.13,575.08
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,786.72,601.08
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,824.61,624.72
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,845.86,636.08
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,858.23,641.6
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,867.42,645.15
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,872.81,646.33
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,869.25,643.01
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,861.86,637.38
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,847.59,626.52
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,829.53,613.28
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,804.02,595.95
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,775.12,576.11
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,740.07,549.57
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,702.32,520.8
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,660.43,489.73
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,616.19,456.19
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,568.29,418.28
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,518.55,378.06
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,465.67,335.11
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,411.82,290.31
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,356.19,243.35
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,300.19,195.83
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,242.74,148.6
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,186.0,106.04
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,129.87,73.58
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,86.16,65.64
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,77.63,58.97
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,76.9,58.69
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,75.36,57.62
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,73.79,56.51
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,70.62,54.17
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,67.35,51.69
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,62.28,47.58
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,57.08,43.2
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,49.06,36.26
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,38.47,26.84
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.58,14.54
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,13.66,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,97.96,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,199.76,152.76
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,312.47,251.4
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,414.39,336.3
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,293.78,238.82
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,148.37,117.14
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,446.57,362.39
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,708.15,560.59
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,498.15,396.87
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,274.42,215.62
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,382.76,301.25
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,470.45,368.19
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,392.53,305.14
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,298.84,230.3
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,454.87,351.52
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,602.67,461.04
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,432.92,331.58
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,262.6,199.4
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,539.17,414.56
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,741.86,562.66
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,713.79,539.26
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,681.39,513.75
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,640.17,481.89
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,596.7,447.75
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,550.14,410.54
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,501.92,371.15
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,450.43,328.27
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,398.03,283.7
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,343.07,236.01
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,287.73,188.1
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,232.23,142.17
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,177.37,101.09
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,122.4,69.81
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,82.6,63.01
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,81.65,62.45
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,73.52,55.91
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,71.57,54.37
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,69.54,52.76
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,66.59,50.58
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,63.55,48.28
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,58.74,44.29
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,53.83,40.07
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,46.12,33.43
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.17,24.6
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.0,12.79
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,12.8,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,123.25,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,247.3,187.49
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,345.41,276.23
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,450.11,362.27
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,535.07,428.91
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,618.2,491.18
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,673.73,529.89
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,727.64,566.07
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,583.48,454.93
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,403.2,313.02
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,412.74,318.56
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,421.03,322.34
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,658.96,500.57
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,857.31,635.19
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,853.3,629.17
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,845.51,622.51
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,830.67,610.12
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,812.17,595.54
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,786.92,577.83
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,758.32,557.53
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,720.94,529.83
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,686.25,503.4
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,644.75,472.52
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,600.92,439.28
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,554.01,402.14
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,505.26,362.76
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,453.01,320.58
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,399.71,276.49
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,344.38,230.16
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,288.63,183.36
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,232.0,137.52
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,167.46,90.31
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,110.52,59.41
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,72.25,53.57
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,71.21,53.03
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,70.15,52.45
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,67.87,50.75
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,65.51,48.99
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,57.69,42.75
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,55.31,40.98
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,50.86,37.38
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,46.32,33.56
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,39.87,28.0
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,33.36,22.09
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,22.15,10.86
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,11.1,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,128.08,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,259.83,194.97
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,359.58,285.76
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,470.2,375.3
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,561.2,445.8
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,652.57,513.31
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,704.82,548.8
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,755.49,581.96
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,788.55,602.08
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,824.87,624.14
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,845.44,634.73
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,862.51,643.02
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,871.68,646.06
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,868.04,640.73
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,862.49,635.72
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,853.19,628.4
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,726.53,537.77
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,583.32,430.74
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,696.94,516.11
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,765.02,565.61
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,584.78,432.74
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,399.67,294.14
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,425.5,313.42
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,440.53,323.68
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,491.76,359.72
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,505.48,364.26
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,419.25,300.11
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,366.87,264.28
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,334.89,231.02
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,282.53,177.42
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,224.31,130.13
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,166.37,88.27
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,110.96,60.36
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,68.77,50.75
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,67.9,50.34
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,67.02,49.9
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,65.29,48.65
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,63.54,47.38
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,60.87,45.42
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,53.34,39.34
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,49.51,36.25
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,45.66,32.99
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,39.17,27.37
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,32.63,21.41
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,21.36,9.72
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,10.24,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,106.98,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,284.35,210.45
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,387.75,303.41
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,496.31,389.22
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,581.64,453.97
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,667.87,516.33
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,711.3,546.52
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,758.87,578.86
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,392.7,310.28
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,13.22,5.07
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.4
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,53.15,36.97
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,86.99,63.52
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,91.73,67.07
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,96.43,70.63
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,229.47,174.1
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,355.49,268.76
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,323.39,243.91
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,293.23,220.91
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,313.51,236.22
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,331.92,249.95
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,376.49,283.51
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,416.57,312.96
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,436.01,326.81
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,443.99,330.97
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,426.88,314.5
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,390.62,279.83
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,257.07,183.49
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,193.28,145.76
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,221.26,164.7
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,232.26,170.9
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,176.09,132.36
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,126.48,100.04
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,143.58,114.74
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,150.25,120.84
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,138.89,111.98
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,127.21,102.77
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,112.54,90.87
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,97.51,78.46
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,82.14,65.36
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,67.91,52.98
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,50.87,38.1
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,33.67,22.8
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,19.53,8.02
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.12,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,107.44,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,285.0,219.33
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,388.18,320.03
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,496.53,411.95
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,571.86,472.41
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,647.5,529.73
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,700.04,567.28
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,750.93,602.08
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,785.86,624.2
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,818.04,643.88
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,834.07,651.38
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,851.88,660.2
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,859.67,660.97
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,863.67,659.29
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,859.12,653.15
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,850.72,644.63
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,835.07,631.66
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,808.53,611.39
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,783.34,591.76
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,754.8,569.64
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,720.97,542.85
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,684.14,513.64
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,642.45,481.65
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,598.36,447.15
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,550.6,408.26
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,500.91,367.0
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,420.98,306.58
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,367.64,268.87
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,334.44,241.52
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,300.19,213.25
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,240.81,157.15
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,159.68,86.86
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,102.88,58.6
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,74.85,56.96
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,73.48,56.02
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,72.07,55.03
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,69.12,52.75
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,66.04,50.34
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,57.78,43.63
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,54.99,41.46
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,50.12,37.42
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,45.14,33.11
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,38.18,26.97
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,31.15,20.41
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,19.81,7.21
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,151.77,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,377.56,286.4
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,480.44,390.96
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,581.85,475.81
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,653.09,531.64
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,724.01,583.71
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,729.18,584.68
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,736.03,586.59
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,700.09,556.93
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,649.48,515.39
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,652.88,514.12
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,653.06,510.21
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,794.39,612.61
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,904.01,684.35
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,896.65,676.91
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,885.31,668.02
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,867.53,653.67
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,845.88,636.93
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,817.51,616.96
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,785.6,594.63
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,748.38,566.41
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,708.17,534.96
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,663.55,500.78
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,616.38,463.81
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,565.83,422.45
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,513.32,378.53
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,458.07,332.07
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,401.48,283.35
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,342.62,232.17
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,283.34,180.87
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,222.91,131.35
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,162.74,88.34
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,109.24,67.62
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,114.26,90.63
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,86.64,67.92
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,64.06,49.17
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,57.5,43.76
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,57.32,43.77
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,53.23,40.58
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,56.44,43.64
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,47.86,36.27
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,43.87,32.74
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,37.2,26.65
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,30.5,20.17
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,14.97,3.24
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
