Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,129.36,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,330.88,246.48
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,437.54,352.16
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,550.1,443.11
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,624.15,498.66
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,698.47,550.77
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,749.96,582.9
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,794.39,608.53
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,829.45,626.65
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,861.38,642.06
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,880.41,652.74
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,895.73,661.18
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,901.84,662.45
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,895.02,655.55
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,888.92,649.07
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,878.9,640.25
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,861.54,626.93
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,840.4,611.43
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,813.14,593.29
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,782.36,572.77
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,746.57,546.81
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,707.54,518.1
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,663.39,485.65
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,616.69,450.53
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,566.35,411.31
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,514.09,369.49
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,458.35,324.34
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,401.43,277.03
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,342.48,227.63
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,283.11,177.85
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,223.04,129.76
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,163.36,88.4
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,102.94,60.63
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,78.01,59.57
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,67.85,51.34
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,66.84,50.68
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,64.63,49.01
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,62.37,47.28
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,59.12,44.88
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,55.82,42.36
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,46.88,34.8
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,42.43,30.91
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,35.68,24.95
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,28.88,18.52
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,14.18,1.49
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,125.39,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,322.27,235.14
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,429.5,343.99
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,542.45,436.16
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,614.84,492.16
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,687.49,545.18
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,738.64,578.62
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,782.89,605.66
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,817.13,625.31
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,848.26,642.37
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,866.74,650.61
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,881.57,656.48
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,887.99,657.45
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,881.7,650.21
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,874.77,644.34
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,863.99,636.12
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,847.31,622.97
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,826.86,607.56
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,799.42,588.14
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,768.54,566.31
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,732.92,540.0
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,694.14,510.94
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,650.68,478.31
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,604.69,443.05
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,554.66,403.3
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,502.67,361.02
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,447.94,316.26
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,392.02,269.4
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,333.76,220.07
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,274.94,170.59
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,215.48,123.26
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,156.35,82.98
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,97.81,57.85
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,68.72,51.25
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,67.39,50.45
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,66.03,49.6
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,63.8,47.92
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,61.52,46.18
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,58.66,44.12
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,55.78,41.97
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,46.85,34.46
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,42.43,30.61
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,35.28,24.33
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,28.06,17.53
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,13.8,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,98.66,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,266.46,189.92
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,374.07,300.08
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,488.44,394.38
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,570.89,459.25
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,653.63,520.89
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,705.97,557.92
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,756.61,592.41
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,789.85,612.78
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,826.49,635.14
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,845.74,645.4
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,861.4,653.25
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,868.43,655.25
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,871.59,654.78
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,857.04,642.15
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,847.48,633.28
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,831.13,619.94
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,811.07,604.3
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,783.76,583.66
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,753.11,560.4
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,718.21,533.17
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,680.3,503.45
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,637.33,470.46
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,591.95,434.99
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,542.78,395.21
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,491.77,353.13
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,437.95,308.55
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,383.02,262.17
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,326.51,214.21
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,269.6,166.48
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,211.36,120.61
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,153.57,81.96
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,87.04,51.18
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,70.39,52.21
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,69.14,51.47
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,67.87,50.71
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,66.09,49.41
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,64.3,48.1
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,56.11,41.6
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,53.21,39.43
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,48.55,35.57
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,43.85,31.5
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,36.41,24.94
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,28.89,17.8
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,14.28,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,8.54,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,16.51,6.13
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,38.49,25.93
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,59.23,43.77
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,85.34,66.01
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,110.81,87.3
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,135.53,107.52
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,160.08,127.12
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,196.9,155.94
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,218.1,171.81
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,235.57,184.33
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,252.66,196.28
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,389.75,301.26
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,505.03,383.78
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,512.75,385.62
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,518.97,387.3
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,519.7,384.66
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,519.01,381.15
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,571.39,418.52
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,613.42,447.4
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,644.95,470.78
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,655.6,478.83
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,614.22,449.14
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,570.62,417.07
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,513.04,372.98
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,462.19,333.89
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,411.17,294.7
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,364.22,258.33
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,321.37,225.3
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,288.6,200.6
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,224.59,143.46
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,144.81,78.9
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,97.88,63.34
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,85.74,65.53
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,110.34,86.12
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,138.44,109.61
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,106.06,83.24
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,77.0,59.35
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,72.76,56.1
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,68.41,52.64
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,59.35,45.04
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,52.03,38.68
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,41.11,29.0
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,29.97,18.57
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,15.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,63.08,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,188.81,125.69
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,294.07,232.83
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,400.72,321.69
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,237.41,193.0
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,53.91,39.15
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,61.99,45.88
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,70.14,52.36
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,56.37,40.82
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,43.89,30.41
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,115.95,88.68
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,193.68,149.51
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,226.0,173.87
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,274.15,209.95
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,389.85,297.37
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,483.77,365.41
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,481.46,361.37
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,478.2,357.32
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,545.93,406.61
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,593.41,439.98
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,637.87,472.49
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,647.41,479.59
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,607.0,448.5
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,564.3,415.35
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,518.05,377.98
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,469.97,338.33
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,419.27,296.44
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,363.48,249.86
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,308.35,203.21
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,252.92,156.85
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,196.73,112.9
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,141.21,76.49
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,85.77,55.22
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,75.28,56.93
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,74.24,56.26
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,73.21,55.6
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,64.85,48.83
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,62.73,47.23
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,59.72,44.94
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,56.68,42.55
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,51.45,38.17
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,46.16,33.54
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,37.62,25.96
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.18,16.12
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,68.53,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,198.06,127.98
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,309.34,246.02
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,420.92,340.53
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,505.1,408.83
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,588.0,473.03
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,375.1,304.46
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,96.85,73.71
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,124.6,96.16
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,151.99,117.69
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,167.12,129.13
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,182.16,140.37
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,320.5,249.11
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,457.69,352.0
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,463.23,354.36
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,467.62,356.36
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,643.66,490.11
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,776.56,585.9
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,751.03,565.15
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,722.19,542.01
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,563.69,421.94
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,411.38,305.61
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,440.23,327.09
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,463.48,342.92
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,433.49,319.61
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,403.89,296.54
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,396.37,285.02
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,364.76,250.77
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,304.62,207.87
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,279.22,195.72
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,217.63,138.34
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,133.64,69.82
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,78.56,58.77
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,72.24,53.8
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,71.05,53.12
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,69.87,52.43
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,67.78,50.88
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,60.15,44.71
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,57.0,42.3
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,53.82,39.78
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,48.86,35.64
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,43.85,31.26
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,35.61,23.99
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,27.27,15.76
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,12.9,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,61.25,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,181.79,111.86
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,296.24,234.52
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,408.79,330.51
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,499.98,405.13
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,592.7,477.67
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,649.64,519.82
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,704.93,559.28
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,750.53,590.65
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,793.44,619.42
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,809.22,627.25
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,826.89,636.49
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,838.84,640.62
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,846.79,642.01
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,841.36,636.29
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,824.51,622.85
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,809.5,610.22
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,790.72,595.13
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,764.37,574.72
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,734.65,551.11
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,700.04,523.55
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,662.22,493.29
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,619.49,459.74
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,574.29,423.62
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,525.84,383.44
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,475.49,341.0
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,421.53,295.65
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,366.45,248.63
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,309.69,200.24
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,252.59,152.55
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,194.66,107.83
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,137.15,71.74
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,79.55,59.33
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,73.79,54.85
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,63.5,46.72
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,61.97,45.73
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,60.3,44.6
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,58.64,43.46
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,55.26,40.85
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,51.84,38.12
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,43.49,31.11
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,39.37,27.48
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,31.7,20.7
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,23.97,12.91
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,58.26,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,174.45,101.52
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,289.49,228.49
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,400.87,323.74
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,493.79,400.09
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,588.93,474.77
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,646.24,517.31
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,701.94,557.16
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,748.95,589.41
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,788.16,615.27
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,809.23,627.19
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,826.78,636.57
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,837.38,640.01
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,844.04,640.78
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,830.17,629.4
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,820.96,621.6
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,805.75,608.74
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,786.78,593.48
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,759.95,572.66
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,729.78,548.53
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,695.19,520.75
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,657.63,490.48
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,614.95,456.85
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,569.87,420.73
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,521.23,380.34
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,470.8,337.78
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,417.28,292.77
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,362.71,246.16
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,306.45,198.12
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,249.83,150.88
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,192.5,106.94
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,135.72,71.93
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,70.1,51.69
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,68.18,50.31
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,66.8,49.45
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,65.4,48.57
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,63.51,47.17
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,61.6,45.74
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,53.54,39.33
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,50.53,37.02
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,45.37,32.68
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,40.14,28.1
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,32.11,20.98
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,24.0,12.59
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,14.86,2.76
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,45.15,30.64
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,72.96,54.46
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,118.71,92.94
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,154.12,122.45
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,182.04,144.82
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,209.17,166.0
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,259.81,205.85
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,327.31,257.53
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,401.95,314.99
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,493.05,382.81
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,570.71,440.5
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,662.91,506.63
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,743.43,565.34
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,803.93,606.62
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,789.57,593.89
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,771.5,579.26
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,745.76,558.56
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,716.71,535.03
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,681.1,507.2
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,646.75,479.67
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,569.8,420.35
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,496.38,364.47
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,461.76,337.45
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,426.44,309.26
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,369.81,267.02
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,327.18,236.39
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,303.25,216.45
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,269.8,189.35
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,235.33,167.11
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,203.36,148.01
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,177.98,139.16
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,167.64,131.29
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,144.79,113.49
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,128.52,100.83
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,117.56,92.18
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,106.16,83.06
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,93.34,72.79
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,80.01,61.88
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,66.39,50.46
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,52.32,38.39
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,38.07,25.89
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,23.48,11.78
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,35.2,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,105.86,50.19
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,199.79,155.39
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,303.23,243.32
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,372.84,301.39
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,444.04,358.47
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,492.13,395.22
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,539.33,430.06
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,567.64,449.2
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,593.47,466.13
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,563.55,440.49
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,550.48,427.29
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,570.01,439.6
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,587.28,449.99
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,588.33,449.04
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,587.38,446.78
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,626.9,474.34
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,648.53,488.62
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,622.68,468.14
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,595.81,447.15
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,573.9,429.32
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,550.18,410.02
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,522.4,388.33
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,493.09,365.16
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,482.05,354.43
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,453.2,327.71
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,386.66,277.12
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,343.45,246.98
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,303.64,216.2
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,267.36,188.89
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,229.84,157.08
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,174.14,116.1
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,109.48,84.93
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,76.48,58.05
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,79.08,60.41
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,82.13,63.14
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,75.6,57.9
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,68.69,52.3
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,64.78,49.25
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,60.81,46.03
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,53.78,40.06
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,46.57,33.7
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,34.25,22.77
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,24.0,11.69
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
