Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,48.61,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,215.64,157.08
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,327.6,262.93
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,416.07,337.94
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,511.96,414.52
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,572.82,460.73
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,632.13,503.78
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,678.92,534.91
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,723.05,563.01
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,745.32,575.31
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,764.31,585.18
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,769.57,585.36
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,776.0,586.53
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,772.37,580.85
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,764.99,572.86
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,750.11,560.35
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,731.55,544.79
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,706.25,525.63
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,677.66,503.95
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,642.37,476.5
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,607.72,448.85
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,566.61,416.95
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,523.16,382.43
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,476.12,343.72
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,427.12,302.48
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,375.14,258.66
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,322.17,213.45
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,267.31,167.13
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,211.94,122.63
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,155.97,83.81
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,92.26,51.4
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,66.04,49.24
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,64.57,48.19
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,62.95,47.1
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,61.33,46.0
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,58.45,43.72
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,55.52,41.35
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,51.56,38.23
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,43.68,31.63
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,38.2,26.81
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,32.69,21.76
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,23.47,12.87
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,14.12,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,126.84,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,310.27,224.74
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,444.91,355.44
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,530.37,427.16
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,610.44,490.57
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,664.76,531.22
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,717.14,568.43
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,752.32,590.86
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,784.49,610.43
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,802.03,620.37
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,816.0,627.8
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,812.9,622.11
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,813.97,619.59
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,805.89,611.45
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,794.06,600.98
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,775.31,586.21
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,752.97,569.13
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,725.37,548.4
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,694.43,524.57
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,657.39,494.92
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,617.65,462.82
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,574.03,428.0
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,528.14,390.62
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,479.1,349.31
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,428.43,305.84
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,375.29,260.24
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,321.18,213.39
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,265.21,165.77
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,209.13,120.56
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,152.17,81.1
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,95.95,55.36
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,63.86,47.68
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,63.3,47.37
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,61.61,46.2
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,59.92,45.03
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,57.32,42.97
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,54.7,40.86
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,51.13,38.03
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,43.65,31.74
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,38.15,26.94
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,32.66,21.89
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,23.02,12.45
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,13.66,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,61.87,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,230.24,160.52
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,354.62,282.78
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,440.15,355.91
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,526.94,426.19
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,584.33,470.62
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,640.48,512.23
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,404.62,326.66
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,111.05,84.68
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,288.55,229.33
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,454.19,357.32
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,618.68,483.46
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,765.04,588.17
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,760.07,581.37
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,751.43,573.04
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,632.48,481.86
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,509.16,385.92
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,500.31,379.0
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,489.83,370.33
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,482.5,363.11
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,472.96,354.09
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,507.04,378.33
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,508.23,375.54
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,461.64,335.73
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,413.4,294.07
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,342.77,242.44
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,299.05,215.08
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,268.52,190.44
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,237.22,165.93
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,173.17,109.06
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,86.23,49.13
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,64.46,47.99
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,62.94,46.89
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,59.97,44.55
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,80.51,61.79
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,58.59,43.66
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,55.3,41.0
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,47.15,34.33
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,43.5,31.31
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,38.03,26.49
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,32.58,21.45
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,23.0,11.94
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,13.66,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,25.43,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,178.56,118.97
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,287.99,227.98
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,378.12,305.27
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,472.12,382.12
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,537.33,432.93
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,597.76,478.12
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,643.42,510.73
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,686.56,540.61
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,709.46,554.76
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,729.2,566.51
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,560.43,436.76
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,369.41,285.78
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,378.2,292.11
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,386.0,297.09
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,563.73,434.01
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,701.0,534.42
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,676.81,514.09
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,649.45,492.15
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,615.93,465.52
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,579.95,436.65
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,539.98,404.21
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,497.94,369.52
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,424.29,312.73
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,368.27,271.13
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,323.29,236.9
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,287.86,210.62
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,256.34,175.23
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,198.63,118.39
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,146.8,82.88
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,96.21,59.9
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,83.92,64.56
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,89.39,69.28
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,87.29,67.88
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,85.22,66.48
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,81.3,63.37
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,78.72,61.32
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,71.58,55.43
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,64.29,49.22
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,54.78,40.87
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,43.78,30.95
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,27.28,15.03
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,11.53,2.05
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,20.63,11.06
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,33.09,21.71
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,47.02,33.47
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,61.35,45.48
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,75.44,57.11
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,103.25,79.71
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,130.68,101.57
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,153.25,119.55
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,175.48,137.05
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,163.84,126.9
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,153.29,117.78
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,174.9,134.63
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,195.97,150.82
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,125.94,95.53
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,60.69,43.42
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,45.68,31.37
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,30.7,19.26
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,21.98,12.16
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,13.26,5.08
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,33.21,21.18
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,53.22,37.21
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,34.04,21.83
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,14.92,6.43
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,14.09,5.77
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,13.25,5.1
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,12.83,4.78
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,12.41,4.45
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,10.75,3.11
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.4
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.71
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,8.24,1.43
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,9.06,2.15
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,7.82,1.1
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,6.58,0.04
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.1,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,2.87,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.64,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,14.86,3.92
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,27.4,16.7
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,46.25,32.99
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,64.06,48.32
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,83.09,64.47
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,101.61,79.94
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,107.35,84.4
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,113.7,89.26
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,117.36,92.01
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,121.42,95.06
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,172.23,136.41
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,236.65,187.63
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,215.8,170.27
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,209.93,165.06
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,153.41,119.25
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,100.51,76.24
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,163.49,126.83
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,225.31,175.46
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,199.44,154.45
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,174.83,134.69
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,134.75,102.96
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,95.64,71.8
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,143.05,109.41
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,187.92,144.31
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,145.87,111.33
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,104.64,78.9
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,110.18,83.48
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,115.41,87.8
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,106.5,80.98
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,97.68,74.21
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,105.61,84.6
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,113.13,91.17
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,114.69,92.74
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,115.81,93.95
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,102.44,82.79
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,88.92,71.37
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,73.95,58.64
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,58.8,45.51
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,44.19,32.52
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,29.41,19.25
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,16.93,6.87
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,7.39,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,13.99,5.78
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,23.51,14.08
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,33.05,22.37
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,42.62,30.59
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,52.2,38.72
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,31.8,21.34
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,11.54,4.12
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,69.16,52.37
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,134.46,105.78
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,146.34,114.88
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,158.11,123.89
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,170.49,133.32
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,182.63,142.46
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,178.87,138.88
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,175.45,135.64
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,212.59,164.82
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,255.89,198.28
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,261.35,202.12
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,266.01,205.44
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,240.04,185.12
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,214.53,165.26
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,175.26,134.41
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,137.51,104.7
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,150.25,114.83
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,162.01,124.05
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,199.8,150.94
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,221.93,165.12
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,170.27,128.57
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,127.18,97.46
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,99.04,78.69
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,69.77,54.14
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,94.45,75.47
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,116.56,94.61
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,110.59,89.74
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,100.14,80.97
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,85.75,68.78
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,70.98,55.98
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,54.88,41.73
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,38.4,26.89
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,22.52,10.62
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,146.47,78.99
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,276.41,221.19
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,359.9,295.49
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,446.82,368.64
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,298.97,248.04
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,118.72,94.71
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,139.12,111.71
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,159.3,127.94
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,171.09,136.91
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,182.9,145.79
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,195.93,155.6
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,208.78,165.17
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,274.1,217.24
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,323.26,255.64
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,342.13,269.36
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,359.43,281.78
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,425.62,333.13
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,482.58,375.85
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,275.32,215.62
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,86.64,64.77
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,128.26,98.36
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,168.61,130.35
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,95.53,72.0
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,21.56,12.04
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,22.8,13.09
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,24.03,14.12
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,17.39,8.68
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,12.4,4.61
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,38.92,28.03
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,63.91,49.64
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,34.32,24.25
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.41,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.23,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.46,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,31.41,20.68
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,58.89,43.42
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,58.91,43.2
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,58.93,43.01
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,77.44,58.02
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,96.54,73.39
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,95.92,72.59
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,95.36,71.89
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,140.73,108.16
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,185.41,143.32
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,158.0,121.22
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,131.69,100.16
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,166.54,127.67
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,199.7,153.44
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,154.99,118.42
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,111.53,84.24
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,140.98,107.62
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,168.36,129.08
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,160.65,123.1
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,153.06,117.34
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,137.26,105.2
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,122.1,93.47
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,98.22,78.02
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,73.58,57.4
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,42.63,31.19
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,11.54,4.4
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.88,2.98
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.22,1.54
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,29.68,20.33
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,52.9,40.4
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,44.14,32.4
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,35.26,24.03
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,21.65,8.9
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.05,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,18.15,9.01
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,30.6,19.93
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,44.61,32.06
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,58.99,44.41
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,73.11,56.37
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,61.61,46.51
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,53.03,39.11
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,65.15,49.14
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,78.03,59.71
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,122.91,96.71
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,168.13,133.39
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,190.58,151.32
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,212.39,168.63
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,190.69,150.4
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,170.37,133.47
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,152.34,118.8
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,135.11,104.8
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,141.56,109.97
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,147.81,114.96
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,200.57,157.16
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,251.06,196.81
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,239.17,187.17
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,227.65,177.97
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,196.76,153.67
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,165.79,129.38
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,153.46,119.73
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,141.59,110.44
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,120.49,93.6
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,99.73,76.9
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,66.01,51.72
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,29.76,20.38
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,16.91,9.2
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.12,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.7,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.29,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.46,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.64,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.23,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.28,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,6.16,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.7
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.05,2.12
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,15.26,7.39
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,19.82,11.24
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,44.73,32.22
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,69.79,53.03
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,39.36,27.46
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,29.83,19.35
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,50.65,36.57
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,31.1,20.28
