Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,51.35,39.15
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,48.45,36.7
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,44.11,32.96
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,36.55,26.24
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,29.87,20.08
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,23.19,13.02
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.4,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,48.55,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,282.06,224.54
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,484.56,406.51
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,551.49,466.7
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,617.48,523.05
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,661.39,558.3
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,695.95,584.45
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,719.92,600.86
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,740.69,614.15
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,750.2,618.37
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,756.03,619.73
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,752.16,613.21
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,744.41,603.92
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,729.21,588.75
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,710.18,570.22
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,684.24,547.52
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,654.77,521.84
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,619.98,490.92
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,582.04,457.09
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,539.68,420.17
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,494.69,380.28
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,446.29,336.15
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,395.87,289.62
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,342.49,240.8
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,287.78,190.99
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,230.95,141.26
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,173.63,95.69
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,115.83,59.75
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,59.7,46.71
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,58.81,46.08
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,57.88,45.38
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,55.39,43.39
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,52.81,41.3
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,49.66,38.65
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,42.52,32.38
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,38.74,29.04
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,35.0,25.57
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,28.84,19.75
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,22.73,13.05
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,11.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,87.49,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,212.33,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,337.28,264.74
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,444.19,369.93
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,511.51,429.27
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,572.48,480.05
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,614.59,512.76
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,654.17,541.84
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,678.85,560.18
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,700.26,575.54
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,710.59,581.11
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,717.3,583.85
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,714.82,580.28
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,708.63,573.49
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,689.95,555.89
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,673.1,539.41
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,650.06,519.38
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,623.72,496.55
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,592.15,468.46
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,557.57,437.59
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,518.65,403.66
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,477.29,367.0
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,431.66,325.54
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,384.25,281.98
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,334.01,236.29
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,282.71,189.86
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,229.93,143.61
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,176.87,101.46
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,116.32,62.59
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,63.37,49.71
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,61.9,48.57
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,60.43,47.42
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,58.12,45.6
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,55.79,43.75
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,52.93,41.3
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,50.1,38.78
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,45.4,34.74
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,37.35,27.53
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,30.71,21.28
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,24.08,14.05
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.84,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.73,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,54.88,37.94
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,91.35,72.67
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,127.59,105.36
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,175.72,147.56
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,205.14,172.92
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,234.09,197.22
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,145.16,120.48
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,71.62,55.95
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,222.18,185.05
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,352.58,291.97
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,295.08,242.08
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,227.69,184.76
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,193.67,156.15
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,173.27,138.67
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,184.0,147.31
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,194.27,155.48
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,135.29,106.88
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,79.05,60.32
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,196.03,156.04
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,302.97,240.14
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,170.05,133.66
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,42.3,29.78
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,53.54,39.33
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,64.8,48.88
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,142.46,109.29
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,199.49,151.97
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,172.04,132.82
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,148.55,124.3
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,116.06,96.48
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,73.88,59.81
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,66.35,53.45
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,58.76,46.93
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,50.95,40.03
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,43.03,32.96
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,34.3,25.11
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,25.58,17.16
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,17.71,9.88
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.86,2.38
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.69,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.56,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.86,2.92
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,13.16,5.89
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,16.88,9.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,20.6,12.5
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,62.43,49.07
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,110.36,90.38
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,84.12,67.41
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,61.39,47.6
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,36.82,26.3
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,12.38,5.09
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,54.34,41.27
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,97.3,77.86
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,111.34,89.64
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,125.18,101.22
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,128.96,104.32
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,132.67,107.39
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,104.36,83.48
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,76.55,59.91
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,81.88,64.35
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,87.12,68.69
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,75.27,58.69
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,63.13,48.44
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,53.52,40.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,43.92,32.17
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,44.74,32.94
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,45.56,35.43
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,81.34,67.58
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,112.23,95.24
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,102.1,86.56
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,91.86,77.7
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,79.46,66.64
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,66.92,55.3
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,54.59,43.99
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,42.13,32.41
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,29.54,20.62
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,16.5,7.99
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.23,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.02
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.1
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.18
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,23.08,14.58
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,28.06,18.95
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,31.38,21.83
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,34.71,24.67
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,58.46,45.12
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,83.52,66.42
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,66.84,51.98
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,51.4,38.65
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,65.19,50.27
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,79.13,61.91
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,99.24,78.8
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,119.17,95.44
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,76.53,59.47
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,34.81,24.09
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,74.45,57.72
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,113.59,90.62
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,113.27,90.34
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,112.92,90.11
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,116.09,92.84
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,119.06,95.44
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,85.92,67.62
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,51.42,38.41
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,41.41,29.93
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,31.43,22.61
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,76.42,62.84
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,121.49,102.77
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,111.75,94.51
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,101.7,85.92
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,90.33,75.86
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,78.59,65.34
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,65.79,53.78
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,52.6,41.63
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,38.93,28.78
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,24.92,14.85
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,12.73,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,5.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,9.86,2.74
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,14.81,7.22
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,19.77,11.69
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,24.74,16.13
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,29.72,20.52
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,76.87,61.76
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,129.6,106.98
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,97.28,78.74
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,69.04,54.18
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,79.54,63.07
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,89.96,71.79
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,76.6,60.28
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,63.95,49.42
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,60.62,46.53
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,57.29,43.64
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,149.94,121.68
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,237.17,192.48
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,185.91,150.25
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,142.67,114.8
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,98.42,78.02
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,53.96,40.55
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,131.17,105.04
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,197.33,158.76
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,195.41,155.55
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,189.95,149.88
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,130.21,103.26
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,75.93,62.27
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,89.06,74.13
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,101.28,85.14
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,73.28,60.38
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,62.18,50.57
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,57.4,46.35
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,52.5,41.92
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,47.65,37.5
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,42.8,32.89
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,33.92,24.39
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,24.85,14.85
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,12.25,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,141.99,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,308.53,225.82
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,432.58,363.99
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,495.36,423.93
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,566.68,487.01
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,612.71,526.66
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,656.36,562.65
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,681.91,581.73
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,704.26,597.56
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,714.24,603.43
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,714.55,601.53
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,428.07,364.03
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,95.35,76.05
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,122.35,98.85
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,149.03,120.93
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,131.98,106.21
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,115.76,92.3
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,156.15,125.78
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,195.02,157.46
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,150.07,120.21
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,107.03,84.48
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,117.74,93.45
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,128.09,102.1
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,104.61,82.58
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,81.28,63.13
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,91.42,71.75
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,101.07,79.95
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,103.79,82.37
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,106.09,88.39
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,83.54,68.71
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,59.71,47.75
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,53.45,42.37
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,47.19,36.93
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,51.48,40.84
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,67.29,55.0
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,57.37,46.04
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,50.22,39.34
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,39.44,29.17
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,28.52,17.87
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,96.05,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,251.0,178.67
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,366.48,305.97
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,439.45,372.38
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,512.74,434.57
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,558.05,471.06
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,601.41,504.18
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,629.97,524.34
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,655.65,541.58
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,664.65,545.09
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,674.43,549.21
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,444.2,365.93
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,176.11,143.06
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,183.01,149.02
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,189.79,154.0
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,298.33,242.61
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,379.06,305.31
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,369.53,295.7
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,359.23,286.02
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,266.47,212.41
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,178.34,142.19
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,235.02,186.63
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,280.17,219.46
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,271.52,209.7
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,256.39,194.42
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,231.43,170.67
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,201.03,143.8
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,145.86,96.19
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,77.44,62.53
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,69.66,55.98
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,71.82,58.02
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,66.74,53.68
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,61.44,49.12
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,58.43,46.54
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,55.46,43.9
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,49.92,39.02
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,44.34,33.88
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,35.91,25.9
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,27.38,16.84
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,14.85,4.9
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,26.1,16.83
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,41.94,31.35
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,57.05,45.16
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,73.48,59.91
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,89.52,74.08
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,112.42,94.44
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,134.91,114.22
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,129.89,109.35
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,125.74,105.27
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,147.47,124.15
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,168.64,142.39
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,224.43,190.81
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,267.46,227.61
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,220.01,186.03
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,170.01,142.39
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,283.89,240.61
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,378.01,318.99
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,360.22,302.34
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,338.4,282.42
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,305.14,253.42
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,275.31,227.81
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,228.07,188.57
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,188.34,156.55
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,195.35,160.37
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,191.89,155.34
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,146.62,120.31
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,108.92,94.37
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,117.11,102.07
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,128.01,112.23
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,117.38,102.75
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,106.49,92.96
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,93.6,81.23
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,80.43,69.06
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,66.63,56.23
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,52.55,42.92
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,38.5,29.37
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,24.24,14.97
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,12.37,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,108.99,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,272.7,186.14
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,402.85,343.48
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,476.61,413.99
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,550.92,479.73
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,365.6,321.8
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,135.63,115.72
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,152.93,130.98
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,169.88,145.28
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,156.45,132.75
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,155.99,131.56
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,165.72,139.62
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,175.35,147.51
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,182.58,153.03
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,189.67,158.41
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,307.49,257.82
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,405.26,336.02
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,394.57,324.63
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,382.79,312.93
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,369.49,300.48
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,354.67,286.55
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,341.89,273.11
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,325.09,255.72
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,280.22,219.61
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,244.68,192.48
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,222.13,173.39
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,199.58,155.08
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,168.91,133.76
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,150.56,129.17
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,134.27,114.98
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,123.51,105.58
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,80.56,67.67
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,58.22,47.77
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,55.02,44.94
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,51.81,42.0
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,43.27,34.22
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,38.97,30.13
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,31.96,23.28
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,24.92,15.53
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
